"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/09/12 12:26:19","60.1125","91.9","215.48","446","60.03","14"
"04/09/12 12:31:20","60.1221","47.5","214.64","341","60.0","14"
"04/09/12 12:36:19","60.1259","47.1","214.01","318","60.03","13"
"04/09/12 12:41:19","60.1298","53.1","214.74","174","60.0","12"
"04/09/12 12:46:20","60.1336","55.7","214.53","269","60.0","12"
"04/09/12 12:51:21","60.1376","55.5","215.76","129","60.0","11"
"04/09/12 12:56:20","60.1414","53.5","215.88","329","60.03","11"
"04/09/12 13:01:19","60.1452","55.2","216.12","123","60.0","11"
"04/09/12 13:06:20","60.1491","51.9","215.38","342","60.0","11"
"04/09/12 13:11:20","60.1533","65.2","214.55","331","60.03","11"
"04/09/12 13:16:19","60.1572","50.4","214.12","161","60.03","10"
"04/09/12 13:21:19","60.1632","82.2","215.1","402","60.03","10"
"04/09/12 13:26:19","60.1689","48.7","214.37","302","60.0","10"
"04/09/12 13:31:19","60.1725","56.5","214.53","106","60.03","10"
"04/09/12 13:36:20","60.1764","62.2","215.18","337","60.03","10"
"04/09/12 13:41:20","60.1803","48.8","214.96","256","60.0","10"
"04/09/12 13:46:21","60.1836","61.5","214.35","410","60.0","9"
"04/09/12 13:51:19","60.1873","42.1","214.8","119","60.03","9"
"04/09/12 13:56:19","60.1901","39.5","215.39","137","60.03","9"
"04/09/12 14:01:19","60.1919","24.9","214.23","205","60.0","9"
"04/09/12 14:06:20","60.1936","30.2","214.08","47","60.0","9"
"04/09/12 14:11:20","60.1952","14.5","214.39","15","60.03","9"
"04/09/12 14:16:19","60.1961","12.3","214.12","52","60.0","8"
"04/09/12 14:21:20","60.1973","17.4","215.18","34","60.0","8"
"04/09/12 14:26:20","60.1982","15.0","213.95","10","59.96","8"
"04/09/12 14:31:21","60.1991","23.0","214.32","273","60.03","7"
"04/09/12 14:36:19","60.2014","48.1","214.85","160","60.03","8"
"04/09/12 14:41:20","60.2042","32.1","213.43","149","60.0","8"
"04/09/12 14:46:20","60.207","47.5","214.54","307","60.0","8"
"04/09/12 14:51:19","60.2106","48.3","214.97","339","60.03","8"
"04/09/12 14:56:20","60.217","101.1","215.82","486","60.03","9"
"04/09/12 15:01:20","60.2254","85.3","216.35","415","60.03","9"
"04/09/12 15:06:20","60.2327","86.4","215.53","423","60.03","9"
"04/09/12 15:11:20","60.2397","43.5","215.14","398","60.03","9"
"04/09/12 15:16:21","60.2458","83.9","216.56","407","60.03","9"
"04/09/12 15:21:20","60.2534","198.1","218.23","878","60.03","9"
"04/09/12 15:26:20","60.2607","45.0","214.39","350","60.0","9"
"04/09/12 15:31:21","60.2644","54.3","215.15","219","60.03","9"
"04/09/12 15:36:19","60.2709","74.0","215.85","366","60.0","9"
"04/09/12 15:41:19","60.2756","41.7","214.95","363","60.03","9"
"04/09/12 15:46:19","60.2784","44.5","214.86","207","60.03","9"
"04/09/12 15:51:19","60.2813","39.1","215.13","250","60.03","9"
"04/09/12 15:56:19","60.2843","35.1","214.37","225","60.0","9"
"04/09/12 16:01:20","60.2864","29.7","214.25","26","60.03","8"
"04/09/12 16:06:20","60.2888","27.8","214.35","75","60.03","8"
"04/09/12 16:11:20","60.2922","73.2","215.42","240","60.0","8"
"04/09/12 16:16:19","60.2956","20.7","214.19","172","60.03","8"
"04/09/12 16:21:20","60.2967","15.1","214.48","1","60.03","7"
"04/09/12 16:26:19","60.299","47.9","214.93","354","60.0","7"
"04/09/12 16:31:19","60.3027","47.7","214.24","122","60.03","7"
"04/09/12 16:36:20","60.3057","33.1","214.18","112","60.0","7"
"04/09/12 16:41:19","60.3087","42.4","213.57","155","60.0","7"
"04/09/12 16:46:19","60.3114","36.9","214.15","143","60.03","7"
"04/09/12 16:51:20","60.3139","27.4","214.57","141","60.03","7"
"04/09/12 16:56:20","60.3165","35.7","215.16","142","60.03","7"
"04/09/12 17:01:20","60.3202","48.0","215.64","339","60.07","7"
"04/09/12 17:06:19","60.3239","39.5","215.07","132","60.03","8"
"04/09/12 17:11:19","60.3272","38.4","215.11","169","60.03","8"
"04/09/12 17:16:20","60.33","45.1","214.07","281","60.03","8"
"04/09/12 17:21:20","60.3329","30.7","214.39","281","60.0","8"
"04/09/12 17:26:19","60.3353","16.3","213.91","40","60.03","8"
"04/09/12 17:31:20","60.3376","24.9","214.31","204","60.0","8"
"04/09/12 17:36:20","60.3395","25.9","213.97","105","60.03","8"
"04/09/12 17:41:20","60.3413","19.8","214.24","242","60.03","8"
"04/09/12 17:46:20","60.3429","29.0","213.22","119","60.03","8"
"04/09/12 17:51:19","60.3444","19.6","213.47","164","60.0","8"
"04/09/12 17:56:19","60.3455","15.6","213.11","44","60.0","7"
"04/09/12 18:01:19","60.3463","14.9","213.44","6","60.03","7"
"04/09/12 18:06:19","60.347","2.7","213.92","178","60.03","7"
"04/09/12 18:11:19","60.3481","12.5","213.38","113","60.0","7"
"04/09/12 18:16:21","60.349","7.1","213.76","0","60.03","7"
"04/09/12 18:21:20","60.3495","0.0","213.75","0","60.03","6"
"04/09/12 18:26:19","60.3501","2.3","213.36","0","60.0","6"
"04/09/12 18:31:20","60.3505","0.0","212.81","0","60.03","6"
"04/09/12 18:36:19","60.3508","0.0","212.7","151","60.03","6"
"04/09/12 18:41:19","60.351","0.0","213.42","0","60.03","6"
"04/10/12 06:36:20","60.3512","0.0","213.59","0","60.03","2"
"04/10/12 06:41:24","60.3514","0.0","213.51","0","60.03","2"
"04/10/12 06:46:21","60.3518","0.0","213.54","0","60.03","3"
"04/10/12 06:51:21","60.3524","6.1","213.52","237","60.03","3"
"04/10/12 06:56:20","60.3532","13.2","213.45","10","60.03","3"
"04/10/12 07:01:20","60.3543","13.2","212.86","10","60.0","4"
"04/10/12 07:06:19","60.3556","25.8","211.8","107","60.0","4"
"04/10/12 07:11:19","60.3573","17.2","213.47","108","60.03","4"
"04/10/12 07:16:21","60.3594","33.0","213.39","156","60.03","5"
"04/10/12 07:21:20","60.3618","36.5","213.61","279","60.0","5"
"04/10/12 07:26:19","60.3646","43.7","213.44","291","60.0","5"
"04/10/12 07:31:20","60.3678","37.3","213.02","200","60.03","6"
"04/10/12 07:36:20","60.3714","43.4","212.85","175","60.03","6"
"04/10/12 07:41:21","60.3753","58.1","213.46","81","60.03","6"
"04/10/12 07:46:19","60.3792","50.3","213.37","139","60.07","6"
"04/10/12 07:51:20","60.3831","39.6","214.61","245","60.0","6"
"04/10/12 07:56:20","60.3869","56.9","214.49","263","60.03","6"
"04/10/12 08:01:20","60.3908","47.3","214.36","309","60.0","6"
"04/10/12 08:06:21","60.3948","60.1","214.44","358","60.03","7"
"04/10/12 08:11:20","60.3991","45.7","214.54","429","60.07","7"
"04/10/12 08:16:21","60.4036","48.5","213.88","445","60.03","7"
"04/10/12 08:21:21","60.4105","98.1","214.59","473","60.07","8"
"04/10/12 08:26:19","60.4183","104.3","215.15","497","60.03","8"
"04/10/12 08:31:20","60.4266","109.3","214.66","522","60.03","8"
"04/10/12 08:36:21","60.4353","114.2","215.27","543","60.03","9"
"04/10/12 08:41:20","60.4444","118.9","215.39","566","60.0","9"
"04/10/12 08:46:20","60.4537","118.0","214.71","558","60.03","9"
"04/10/12 08:51:20","60.4631","128.6","215.1","605","60.03","9"
"04/10/12 08:56:20","60.4733","133.0","215.71","624","60.03","9"
"04/10/12 09:01:20","60.4836","137.2","215.52","640","59.96","10"
"04/10/12 09:06:19","60.4942","140.1","215.62","654","60.03","10"
"04/10/12 09:11:20","60.5042","129.0","215.31","609","60.03","11"
"04/10/12 09:16:21","60.5145","131.8","215.85","618","60.07","11"
"04/10/12 09:21:21","60.5251","139.9","215.6","655","60.0","10"
"04/10/12 09:26:21","60.5368","156.0","216.3","720","60.0","11"
"04/10/12 09:31:20","60.5494","164.7","217.01","752","60.03","11"
"04/10/12 09:36:20","60.5622","168.9","217.48","762","60.03","11"
"04/10/12 09:41:20","60.5724","61.6","214.9","316","60.03","11"
"04/10/12 09:46:20","60.5763","42.0","213.94","425","60.03","10"
"04/10/12 09:51:20","60.5802","54.6","214.85","219","60.03","10"
"04/10/12 09:56:21","60.584","55.4","213.64","287","60.03","9"
"04/10/12 10:01:19","60.5879","48.5","213.78","385","60.0","9"
"04/10/12 10:06:21","60.5918","45.3","213.29","392","60.03","9"
"04/10/12 10:11:19","60.5957","48.0","214.74","366","60.0","9"
"04/10/12 10:16:20","60.5996","58.4","214.28","200","60.03","9"
"04/10/12 10:21:20","60.6035","49.9","213.76","195","60.0","9"
"04/10/12 10:26:20","60.6075","55.5","214.63","112","60.0","9"
"04/10/12 10:31:20","60.6119","45.0","215.38","440","60.0","9"
"04/10/12 10:36:19","60.616","47.0","214.18","266","60.0","9"
"04/10/12 10:41:20","60.6201","66.1","214.68","346","60.03","9"
"04/10/12 10:46:20","60.6242","63.5","214.19","98","60.03","9"
"04/10/12 10:51:20","60.6286","42.2","215.03","226","60.03","9"
"04/10/12 10:56:21","60.6328","44.7","214.78","349","60.03","9"
"04/10/12 11:01:21","60.6367","39.1","216.07","178","60.0","9"
"04/10/12 11:06:20","60.6404","58.4","215.16","74","60.0","9"
"04/10/12 11:11:20","60.6444","49.6","214.97","289","60.0","9"
"04/10/12 11:16:21","60.6482","48.3","215.0","359","60.03","9"
"04/10/12 11:21:20","60.652","59.0","214.97","281","60.03","9"
"04/10/12 11:26:21","60.6558","42.7","215.29","350","60.03","9"
"04/10/12 11:31:21","60.6596","44.3","213.65","294","60.03","9"
"04/10/12 11:36:20","60.6635","56.8","214.38","418","60.07","9"
"04/10/12 11:41:21","60.6714","128.0","214.8","605","60.03","9"
"04/10/12 11:46:20","60.6828","186.4","216.36","849","60.03","9"
"04/10/12 11:51:20","60.6981","197.8","216.37","896","60.03","11"
"04/10/12 11:56:21","60.7133","196.8","217.08","881","60.07","12"
"04/10/12 12:01:20","60.7277","194.6","216.24","881","60.03","13"
"04/10/12 12:06:21","60.7427","197.3","216.89","888","60.0","13"
"04/10/12 12:11:21","60.7574","179.7","216.12","823","60.0","14"
"04/10/12 12:16:20","60.7722","189.6","216.66","860","60.0","14"
"04/10/12 12:21:20","60.7836","105.8","214.19","511","60.03","13"
"04/10/12 12:26:20","60.7951","163.4","216.01","753","60.03","14"
"04/10/12 12:31:20","60.8031","71.4","213.71","362","60.03","13"
"04/10/12 12:36:20","60.8086","73.2","214.33","368","60.0","11"
"04/10/12 12:41:20","60.8143","62.4","214.14","319","60.03","11"
"04/10/12 12:46:20","60.818","38.5","213.94","103","60.03","10"
"04/10/12 12:51:19","60.8218","58.1","213.62","271","60.03","9"
"04/10/12 12:56:20","60.8257","58.1","213.23","80","60.03","9"
"04/10/12 13:01:20","60.8296","51.5","215.16","383","60.0","9"
"04/10/12 13:06:20","60.8338","51.4","215.63","379","60.03","9"
"04/10/12 13:11:20","60.8402","86.1","214.91","420","60.03","9"
"04/10/12 13:16:21","60.8486","116.5","216.12","546","60.03","9"
"04/10/12 13:21:20","60.8567","97.9","215.05","469","60.0","9"
"04/10/12 13:26:20","60.8644","98.3","215.53","475","60.03","9"
"04/10/12 13:31:20","60.8745","176.8","218.33","805","60.03","10"
"04/10/12 13:36:19","60.8868","138.5","217.0","642","60.0","10"
"04/10/12 13:41:20","60.8959","111.6","216.78","530","60.07","10"
"04/10/12 13:46:21","60.9098","173.0","217.72","792","60.03","11"
"04/10/12 13:51:19","60.9244","195.2","217.85","891","60.03","12"
"04/10/12 13:56:21","60.9387","189.1","218.41","849","60.03","13"
"04/10/12 14:01:21","60.9485","104.0","216.24","494","60.03","12"
"04/10/12 14:06:20","60.9576","95.8","215.27","463","60.03","12"
"04/10/12 14:11:21","60.9683","129.2","216.13","604","60.03","12"
"04/10/12 14:16:21","60.9777","105.0","216.43","501","60.03","12"
"04/10/12 14:21:20","60.9876","160.8","216.73","735","60.03","12"
"04/10/12 14:26:20","60.9974","122.4","216.29","576","60.03","11"
"04/10/12 14:31:20","61.0072","158.5","216.83","726","60.0","12"
"04/10/12 14:36:21","61.0177","137.2","216.77","638","60.03","12"
"04/10/12 14:41:21","61.0277","126.4","216.24","593","60.03","12"
"04/10/12 14:46:19","61.0386","147.9","217.27","684","60.03","12"
"04/10/12 14:51:20","61.0498","191.4","217.38","874","60.03","13"
"04/10/12 14:56:21","61.0643","197.4","218.36","890","60.03","13"
"04/10/12 15:01:20","61.0795","197.0","217.34","888","60.03","14"
"04/10/12 15:06:21","61.0942","192.9","217.73","871","60.0","15"
"04/10/12 15:11:21","61.1084","179.5","217.32","817","60.03","15"
"04/10/12 15:16:20","61.122","175.0","217.08","797","60.03","15"
"04/10/12 15:21:20","61.1356","172.9","218.23","782","60.03","15"
"04/10/12 15:26:20","61.1488","169.2","217.81","769","60.0","15"
"04/10/12 15:31:20","61.1619","160.5","217.02","739","60.07","15"
"04/10/12 15:36:21","61.174","139.3","216.69","647","60.0","15"
"04/10/12 15:41:20","61.1859","155.2","217.05","714","60.07","14"
"04/10/12 15:46:21","61.1976","153.8","216.88","708","60.0","14"
"04/10/12 15:51:21","61.2096","149.8","216.87","695","60.0","14"
"04/10/12 15:56:20","61.221","147.1","217.0","682","60.07","14"
"04/10/12 16:01:21","61.2323","138.6","217.08","643","60.03","13"
"04/10/12 16:06:19","61.2424","126.0","216.07","587","60.0","13"
"04/10/12 16:11:20","61.2526","135.7","216.71","631","60.03","13"
"04/10/12 16:16:21","61.2626","92.1","215.87","449","59.96","13"
"04/10/12 16:21:20","61.2719","123.6","216.41","580","60.0","13"
"04/10/12 16:26:20","61.2813","118.0","216.4","557","60.03","13"
"04/10/12 16:31:21","61.2903","113.6","216.17","539","60.03","13"
"04/10/12 16:36:20","61.2986","102.2","215.96","491","60.0","12"
"04/10/12 16:41:21","61.3062","100.2","216.15","477","60.03","12"
"04/10/12 16:46:20","61.3137","98.6","214.93","473","60.03","11"
"04/10/12 16:51:21","61.3212","94.3","216.17","452","60.0","11"
"04/10/12 16:56:21","61.3284","88.5","215.96","430","60.03","11"
"04/10/12 17:01:20","61.335","83.6","215.52","407","60.07","11"
"04/10/12 17:06:20","61.3412","77.8","214.92","389","60.07","11"
"04/10/12 17:11:20","61.3471","72.9","215.52","364","60.03","11"
"04/10/12 17:16:20","61.3525","67.4","215.62","340","60.03","10"
"04/10/12 17:21:19","61.3576","61.7","214.77","318","60.0","10"
"04/10/12 17:26:20","61.3616","54.9","215.46","79","60.03","10"
"04/10/12 17:31:21","61.3655","57.4","215.19","142","60.03","10"
"04/10/12 17:36:19","61.3692","53.4","213.39","367","60.0","10"
"04/10/12 17:41:20","61.3726","47.3","214.78","158","60.03","10"
"04/10/12 17:46:21","61.3756","41.5","215.68","300","60.03","9"
"04/10/12 17:51:21","61.3782","36.3","214.25","233","60.03","9"
"04/10/12 17:56:20","61.3805","31.2","214.42","207","60.07","9"
"04/10/12 18:01:20","61.3824","29.6","214.31","47","60.03","9"
"04/10/12 18:06:21","61.384","19.7","214.8","125","60.03","9"
"04/10/12 18:11:20","61.3854","15.7","214.14","29","60.03","9"
"04/10/12 18:16:20","61.3864","8.0","213.61","168","60.03","9"
"04/10/12 18:21:21","61.3872","7.0","213.77","242","60.0","9"
"04/10/12 18:26:21","61.3879","10.2","213.57","0","60.07","9"
"04/10/12 18:31:20","61.3884","0.0","214.06","0","60.0","9"
"04/10/12 18:36:20","61.3887","0.0","214.39","0","60.03","8"
"04/10/12 18:41:21","61.3888","0.0","214.22","0","60.0","8"
"04/10/12 18:46:20","61.3888","0.0","213.88","0","60.0","8"
"04/10/12 19:01:21","61.3891","0.0","214.49","0","60.0","7"
"04/11/12 06:41:22","61.3898","12.7","212.82","1","60.07","4"
"04/11/12 06:46:21","61.3905","15.1","213.54","33","60.0","4"
"04/11/12 06:51:21","61.3914","11.0","212.67","1","60.03","4"
"04/11/12 06:56:20","61.3926","15.7","212.13","12","60.0","4"
"04/11/12 07:01:20","61.3941","14.9","212.01","142","60.0","5"
"04/11/12 07:06:20","61.3958","34.9","212.92","56","60.03","5"
"04/11/12 07:11:20","61.3977","27.2","213.72","137","60.03","6"
"04/11/12 07:16:21","61.4","27.1","213.39","80","60.03","6"
"04/11/12 07:21:21","61.4025","30.2","213.19","193","60.03","6"
"04/11/12 07:26:22","61.4054","35.4","212.23","187","60.03","6"
"04/11/12 07:31:20","61.4086","39.7","213.6","120","60.03","6"
"04/11/12 07:36:21","61.4123","45.6","214.19","402","60.03","6"
"04/11/12 07:41:21","61.4162","45.7","214.46","100","60.03","6"
"04/11/12 07:46:22","61.4201","57.5","214.09","131","60.07","7"
"04/11/12 07:51:20","61.4239","45.6","213.97","358","60.03","7"
"04/11/12 07:56:20","61.4278","41.4","214.0","416","60.0","7"
"04/11/12 08:01:21","61.4317","67.1","214.85","220","60.0","8"
"04/11/12 08:06:20","61.4372","91.6","214.93","447","60.03","8"
"04/11/12 08:11:20","61.4444","58.7","214.76","96","60.03","8"
"04/11/12 08:16:20","61.4507","109.6","214.94","523","60.03","9"
"04/11/12 08:21:21","61.4587","118.5","215.1","560","60.0","9"
"04/11/12 08:26:21","61.468","105.7","216.1","505","60.03","9"
"04/11/12 08:31:21","61.4738","41.6","213.15","152","60.0","9"
"04/11/12 08:36:20","61.4776","47.0","213.64","178","60.03","9"
"04/11/12 08:41:21","61.481","41.6","213.08","146","60.03","9"
"04/11/12 08:46:21","61.4848","38.8","214.62","103","60.0","9"
"04/11/12 08:51:21","61.4879","35.2","213.8","100","60.0","9"
"04/11/12 08:56:21","61.4903","25.3","214.33","74","60.03","9"
"04/11/12 09:01:21","61.4927","31.3","214.44","213","60.0","9"
"04/11/12 09:06:20","61.4962","45.5","214.78","143","60.03","9"
"04/11/12 09:11:20","61.4988","21.5","214.03","274","60.03","9"
"04/11/12 09:16:20","61.501","27.1","213.68","260","60.03","9"
"04/11/12 09:21:21","61.5039","34.6","214.4","226","60.0","9"
"04/11/12 09:26:21","61.5074","56.4","214.33","150","60.03","9"
"04/11/12 09:31:21","61.5113","51.7","215.47","98","60.03","9"
"04/11/12 09:36:21","61.5149","46.7","215.54","265","60.03","9"
"04/11/12 09:41:21","61.5188","53.5","215.96","251","60.03","9"
"04/11/12 09:46:21","61.5227","42.5","214.15","402","60.0","9"
"04/11/12 09:51:21","61.5265","49.2","213.68","353","60.03","9"
"04/11/12 09:56:20","61.5303","40.6","214.05","308","60.03","9"
"04/11/12 10:01:20","61.5341","48.8","214.86","347","60.03","10"
"04/11/12 10:06:21","61.538","41.8","213.92","423","60.03","10"
"04/11/12 10:11:21","61.5419","55.7","213.59","289","60.03","10"
"04/11/12 10:16:20","61.5458","54.3","214.61","361","60.07","10"
"04/11/12 10:21:20","61.5496","56.7","214.1","374","60.0","10"
"04/11/12 10:26:21","61.5535","51.7","215.01","134","60.03","11"
"04/11/12 10:31:20","61.5574","47.4","214.96","400","60.03","11"
"04/11/12 10:36:20","61.5612","48.5","215.43","384","60.03","11"
"04/11/12 10:41:21","61.5651","54.8","215.35","99","60.0","11"
"04/11/12 10:46:22","61.5689","56.1","214.55","338","60.0","11"
"04/11/12 10:51:20","61.5739","112.9","216.24","533","60.0","11"
"04/11/12 10:56:21","61.5807","80.0","215.07","398","60.03","11"
"04/11/12 11:01:21","61.5864","67.9","215.4","339","60.03","11"
"04/11/12 11:06:20","61.5927","82.0","215.31","406","60.07","11"
"04/11/12 11:11:21","61.6006","106.8","217.05","504","60.03","12"
"04/11/12 11:16:21","61.6075","78.9","215.73","384","60.03","12"
"04/11/12 11:21:21","61.6142","94.5","215.66","457","60.03","12"
"04/11/12 11:26:21","61.6228","104.1","216.51","496","60.03","13"
"04/11/12 11:31:21","61.6307","197.5","217.62","890","60.03","13"
"04/11/12 11:36:21","61.6396","80.4","215.59","392","60.03","13"
"04/11/12 11:41:20","61.6454","76.0","215.61","377","60.03","13"
"04/11/12 11:46:21","61.6528","105.1","216.59","499","60.03","13"
"04/11/12 11:51:21","61.6606","98.4","217.34","470","60.0","13"
"04/11/12 11:56:22","61.6681","84.2","215.54","412","60.03","13"
"04/11/12 12:01:22","61.6749","105.5","215.65","507","60.03","13"
"04/11/12 12:06:20","61.6824","88.6","216.02","433","60.07","13"
"04/11/12 12:11:21","61.6888","89.8","215.46","439","60.0","12"
"04/11/12 12:16:21","61.6969","106.8","215.96","509","60.0","13"
"04/11/12 12:21:22","61.7056","94.9","216.78","458","60.07","13"
"04/11/12 12:26:20","61.7132","99.6","215.52","479","60.03","13"
"04/11/12 12:31:20","61.7195","77.3","215.13","381","60.03","13"
"04/11/12 12:36:21","61.7278","81.8","215.46","395","60.0","13"
"04/11/12 12:41:20","61.7367","112.4","216.03","534","60.07","13"
"04/11/12 12:46:21","61.7434","88.0","216.03","428","60.03","13"
"04/11/12 12:51:22","61.7516","104.3","215.6","498","60.0","13"
"04/11/12 12:56:22","61.7589","92.5","215.2","446","60.03","13"
"04/11/12 13:01:21","61.7656","86.3","215.59","420","60.0","13"
"04/11/12 13:06:20","61.7723","94.5","216.53","456","60.0","13"
"04/11/12 13:11:21","61.7792","81.9","215.64","401","60.03","13"
"04/11/12 13:16:21","61.7853","76.6","214.74","384","60.03","13"
"04/11/12 13:21:20","61.7918","85.0","215.58","416","60.03","13"
"04/11/12 13:26:21","61.7982","75.9","215.71","377","60.0","13"
"04/11/12 13:31:22","61.8052","96.4","216.42","464","60.03","13"
"04/11/12 13:36:21","61.8132","121.5","216.61","569","60.03","13"
"04/11/12 13:41:21","61.8216","90.6","215.67","441","60.03","13"
"04/11/12 13:46:20","61.8285","84.1","215.41","416","60.03","13"
"04/11/12 13:51:21","61.8358","91.8","216.5","441","60.03","13"
"04/11/12 13:56:21","61.8424","80.9","215.21","399","60.03","13"
"04/11/12 14:01:21","61.8485","76.6","214.66","377","60.03","13"
"04/11/12 14:06:21","61.8548","85.4","215.23","418","60.03","13"
"04/11/12 14:11:22","61.8607","68.2","214.99","342","60.0","13"
"04/11/12 14:16:21","61.8661","72.4","215.09","362","60.03","13"
"04/11/12 14:21:21","61.872","77.1","215.71","383","60.03","13"
"04/11/12 14:26:20","61.8779","76.5","215.82","375","60.03","13"
"04/11/12 14:31:21","61.8839","77.5","216.22","380","60.03","13"
"04/11/12 14:36:20","61.89","75.6","215.4","373","60.03","13"
"04/11/12 14:41:21","61.8955","67.5","215.54","342","60.03","13"
"04/11/12 14:46:21","61.9011","78.2","215.24","385","60.03","12"
"04/11/12 14:51:20","61.9071","76.9","215.74","379","60.07","13"
"04/11/12 14:56:22","61.9129","72.6","214.5","361","60.03","12"
"04/11/12 15:01:20","61.9186","75.4","215.51","374","60.0","12"
"04/11/12 15:06:21","61.9247","77.3","215.98","382","60.03","12"
"04/11/12 15:11:20","61.9313","87.2","215.86","424","60.0","12"
"04/11/12 15:21:20","61.9446","86.5","215.61","422","60.0","12"
"04/11/12 15:26:20","61.9514","80.0","215.41","396","60.07","13"
"04/11/12 15:31:21","61.9589","92.6","216.36","445","60.03","13"
"04/11/12 15:36:21","61.9652","68.4","214.83","346","60.03","13"
"04/11/12 15:41:20","61.9723","85.5","215.71","415","60.0","13"
"04/11/12 15:46:21","61.9821","192.0","217.89","869","60.03","13"
"04/11/12 15:51:20","61.9889","44.8","215.08","234","60.0","13"
"04/11/12 15:56:21","61.9928","52.1","215.17","376","60.07","13"
"04/11/12 16:01:20","62.0018","129.7","217.11","606","60.03","13"
"04/11/12 16:11:21","62.021","130.8","215.77","614","60.03","14"
"04/11/12 16:16:22","62.0304","125.9","215.49","595","60.0","15"
"04/11/12 16:21:20","62.0398","120.1","216.35","560","60.0","15"
"04/11/12 16:26:20","62.049","115.4","216.32","547","60.03","15"
"04/11/12 16:31:20","62.0577","110.9","215.46","528","60.0","15"
"04/11/12 16:36:22","62.0663","106.4","214.66","512","60.0","15"
"04/11/12 16:41:21","62.0744","101.4","214.64","487","60.03","15"
"04/11/12 16:46:22","62.0821","97.3","214.71","468","60.03","15"
"04/11/12 16:51:21","62.0894","92.5","213.97","448","60.03","15"
"04/11/12 16:56:21","62.0964","86.7","214.43","425","60.03","15"
"04/11/12 17:01:21","62.103","81.9","214.99","404","60.07","15"
"04/11/12 17:06:21","62.1091","76.8","214.42","383","60.03","15"
"04/11/12 17:11:21","62.1149","71.6","214.75","359","60.03","15"
"04/11/12 17:16:20","62.1203","66.5","214.12","339","60.03","15"
"04/11/12 17:21:21","62.1252","63.8","214.39","417","60.03","15"
"04/11/12 17:26:21","62.1291","44.3","214.86","165","60.03","15"
"04/11/12 17:31:21","62.1329","54.2","214.14","343","60.03","14"
"04/11/12 17:36:22","62.1367","51.4","213.95","370","60.03","14"
"04/11/12 17:41:20","62.14","35.2","213.78","341","60.03","13"
"04/11/12 17:46:21","62.1431","42.0","213.4","136","60.0","13"
"04/11/12 17:51:21","62.1458","28.7","214.36","115","60.0","13"
"04/11/12 17:56:21","62.1481","25.3","214.38","168","60.03","13"
"04/11/12 18:01:20","62.1501","23.6","214.1","79","60.03","13"
"04/11/12 18:06:20","62.1518","20.2","214.16","25","60.0","12"
"04/11/12 18:11:22","62.1531","15.9","213.89","12","60.03","12"
"04/11/12 18:16:21","62.1542","7.5","213.63","202","60.03","11"
"04/11/12 18:21:20","62.155","0.0","214.07","1","60.07","11"
"04/11/12 18:26:21","62.1557","14.1","213.72","2","60.03","11"
"04/11/12 18:31:21","62.1562","0.0","213.57","0","60.03","11"
"04/11/12 18:36:22","62.1566","10.2","213.87","0","60.0","10"
"04/11/12 18:41:21","62.1569","0.0","213.49","0","60.03","10"
"04/11/12 18:46:21","62.1572","10.6","212.71","118","60.03","9"
"04/11/12 18:51:21","62.1574","0.0","213.3","0","60.03","9"
"04/11/12 19:01:20","62.1576","0.0","213.68","0","60.03","8"
"04/12/12 06:51:21","62.1587","5.0","213.75","126","60.03","1"
"04/12/12 06:56:20","62.1597","14.1","213.88","28","60.03","1"
"04/12/12 07:01:20","62.1608","11.6","213.2","9","60.03","2"
"04/12/12 07:06:21","62.1623","21.5","213.11","28","60.0","2"
"04/12/12 07:11:21","62.1623","27.4","213.99","50","60.0","3"
"04/12/12 07:16:22","62.1644","25.2","213.75","68","60.03","3"
"04/12/12 07:21:20","62.1667","36.6","214.03","232","60.03","4"
"04/12/12 07:26:21","62.1695","32.4","213.91","327","60.03","5"
"04/12/12 07:31:21","62.1727","51.2","214.04","337","60.0","5"
"04/12/12 07:36:21","62.1765","56.7","213.74","350","60.07","6"
"04/12/12 07:41:21","62.1807","71.6","212.96","218","60.0","6"
"04/12/12 07:46:21","62.1852","47.4","213.14","418","60.0","6"
"04/12/12 07:51:21","62.19","68.3","215.03","341","60.03","6"
"04/12/12 07:56:22","62.1955","72.8","215.34","363","60.03","6"
"04/12/12 08:01:21","62.2013","77.9","216.03","383","60.0","7"
"04/12/12 08:06:22","62.2075","82.3","215.17","405","60.03","7"
"04/12/12 08:11:22","62.2141","87.4","215.29","427","60.03","8"
"04/12/12 08:16:20","62.2211","92.3","214.64","448","60.0","9"
"04/12/12 08:21:22","62.2284","97.3","216.04","468","60.0","9"
"04/12/12 08:26:22","62.2362","102.4","216.13","488","60.03","9"
"04/12/12 08:31:21","62.2443","107.1","216.86","510","60.0","9"
"04/12/12 08:36:21","62.2529","112.4","217.22","526","60.03","10"
"04/12/12 08:41:21","62.2617","116.7","217.05","543","60.03","11"
"04/12/12 08:46:21","62.271","121.0","217.31","567","60.03","11"
"04/12/12 08:51:22","62.2806","125.2","217.04","588","60.03","11"
"04/12/12 08:56:22","62.2906","129.8","218.32","607","60.03","12"
"04/12/12 09:01:21","62.3008","134.3","217.85","624","60.03","13"
"04/12/12 09:06:22","62.3115","138.6","217.42","641","60.03","13"
"04/12/12 09:11:21","62.3223","141.8","216.9","658","60.03","13"
"04/12/12 09:16:21","62.3336","146.2","216.61","677","60.03","14"
"04/12/12 09:21:21","62.3451","150.0","215.72","697","60.0","15"
"04/12/12 09:26:21","62.357","154.6","216.98","712","60.03","15"
"04/12/12 09:31:22","62.3691","157.3","216.6","723","60.03","16"
"04/12/12 09:36:20","62.3815","161.1","216.21","745","60.0","16"
"04/12/12 09:41:22","62.3943","164.5","217.35","750","60.03","17"
"04/12/12 09:46:22","62.4072","167.4","216.73","768","60.0","17"
"04/12/12 09:51:22","62.4203","169.7","216.34","781","60.03","18"
"04/12/12 09:56:22","62.4337","173.1","215.52","797","60.0","18"
"04/12/12 10:01:22","62.4474","177.9","216.99","805","60.0","18"
"04/12/12 10:06:22","62.4614","180.3","217.07","821","60.0","19"
"04/12/12 10:11:21","62.4755","182.6","217.02","823","60.0","19"
"04/12/12 10:16:22","62.4898","185.1","218.03","840","60.03","20"
"04/12/12 10:21:21","62.5042","187.5","217.51","847","60.0","20"
"04/12/12 10:26:21","62.519","190.3","217.69","860","60.03","21"
"04/12/12 10:31:21","62.5338","190.2","217.84","862","60.03","22"
"04/12/12 10:36:21","62.5488","194.5","218.56","880","60.03","22"
"04/12/12 10:41:21","62.5639","195.0","217.8","880","60.03","23"
"04/12/12 10:46:22","62.5793","196.5","218.26","885","60.0","23"
"04/12/12 10:51:22","62.5946","196.1","218.15","890","60.03","24"
"04/12/12 10:56:22","62.6099","195.7","218.21","891","60.03","24"
"04/12/12 11:01:21","62.6252","196.1","218.0","888","60.0","25"
"04/12/12 11:06:21","62.6405","196.3","218.54","886","60.0","25"
"04/12/12 11:11:21","62.6557","195.6","218.97","885","60.03","25"
"04/12/12 11:16:21","62.671","197.1","219.25","884","60.0","25"
"04/12/12 11:21:21","62.6863","196.6","217.99","880","60.03","25"
"04/12/12 11:26:21","62.7016","196.8","218.46","890","60.0","25"
"04/12/12 11:31:22","62.717","196.7","217.51","895","60.03","25"
"04/12/12 11:36:21","62.7323","195.8","217.37","887","60.0","25"
"04/12/12 11:41:22","62.7476","196.4","217.88","898","60.03","25"
"04/12/12 11:46:22","62.7629","196.1","217.87","881","60.03","25"
"04/12/12 11:51:22","62.7782","197.1","218.75","892","60.0","25"
"04/12/12 11:56:21","62.7934","197.4","217.82","886","60.03","25"
"04/12/12 12:01:22","62.8088","196.1","217.41","892","60.0","25"
"04/12/12 12:06:21","62.824","196.5","217.19","893","60.03","25"
"04/12/12 12:11:21","62.8393","196.6","218.12","898","60.0","25"
"04/12/12 12:16:22","62.8547","195.5","217.13","892","60.03","25"
"04/12/12 12:21:21","62.8699","196.8","218.02","882","60.03","25"
"04/12/12 12:26:20","62.8851","196.2","217.34","889","60.03","25"
"04/12/12 12:31:21","62.9004","195.0","217.67","892","60.03","24"
"04/12/12 12:36:21","62.9157","195.5","218.24","883","60.03","24"
"04/12/12 12:41:21","62.9309","195.8","217.26","894","60.0","24"
"04/12/12 12:46:22","62.9462","195.5","217.5","893","60.03","24"
"04/12/12 12:51:21","62.9614","196.3","217.39","891","60.0","24"
"04/12/12 12:56:21","62.9767","195.2","217.41","890","60.03","24"
"04/12/12 13:01:22","62.992","196.5","218.16","890","60.0","24"
"04/12/12 13:06:21","63.0073","195.2","217.8","877","60.03","23"
"04/12/12 13:16:22","63.038","195.2","216.82","894","60.03","23"
"04/12/12 13:21:21","63.0532","196.2","217.94","887","60.03","23"
"04/12/12 13:26:22","63.0685","196.9","217.22","900","60.03","23"
"04/12/12 13:31:21","63.0838","196.6","217.57","894","60.03","23"
"04/12/12 13:36:21","63.0991","196.4","217.81","897","60.03","23"
"04/12/12 13:41:22","63.1144","196.6","217.49","891","60.03","23"
"04/12/12 13:46:21","63.1297","195.2","218.37","882","60.03","23"
"04/12/12 13:51:21","63.145","196.6","218.39","884","60.03","23"
"04/12/12 13:56:22","63.1604","196.6","217.49","898","60.03","23"
"04/12/12 14:01:21","63.1755","195.9","217.29","886","60.03","23"
"04/12/12 14:06:22","63.191","196.2","217.3","895","60.07","23"
"04/12/12 14:11:22","63.2062","196.3","217.93","891","60.0","23"
"04/12/12 14:16:21","63.2215","196.2","217.07","890","60.03","23"
"04/12/12 14:21:21","63.2368","195.9","217.33","891","60.0","23"
"04/12/12 14:26:21","63.2521","196.2","217.24","893","60.0","23"
"04/12/12 14:31:22","63.2674","196.4","218.03","889","60.03","23"
"04/12/12 14:36:20","63.2826","194.1","217.8","880","60.03","23"
"04/12/12 14:41:21","63.2976","192.1","218.3","866","60.03","22"
"04/12/12 14:46:22","63.3125","189.7","217.97","860","60.0","22"
"04/12/12 14:51:21","63.3271","187.5","217.73","845","60.03","22"
"04/12/12 14:56:22","63.3416","183.6","217.47","834","60.07","22"
"04/12/12 15:01:20","63.3557","180.7","217.84","819","60.0","22"
"04/12/12 15:06:22","63.3697","177.8","217.43","808","60.03","22"
"04/12/12 15:11:21","63.3834","174.4","217.37","793","60.07","21"
"04/12/12 15:16:22","63.3969","171.3","217.09","780","60.0","21"
"04/12/12 15:21:21","63.4101","167.9","216.93","770","60.03","20"
"04/12/12 15:26:22","63.423","164.7","217.0","752","60.03","20"
"04/12/12 15:31:22","63.4357","161.5","216.97","740","60.0","20"
"04/12/12 15:36:22","63.4482","156.9","216.55","726","60.03","20"
"04/12/12 15:41:22","63.4603","153.5","216.48","705","60.03","20"
"04/12/12 15:46:21","63.4721","149.7","217.12","692","60.03","19"
"04/12/12 15:51:22","63.4836","146.0","217.09","676","60.03","19"
"04/12/12 15:56:22","63.4948","142.7","217.3","660","60.0","19"
"04/12/12 16:01:22","63.5057","138.3","215.88","647","60.03","18"
"04/12/12 16:06:22","63.5164","133.8","215.81","627","60.0","18"
"04/12/12 16:11:21","63.5266","129.3","215.89","608","60.03","18"
"04/12/12 16:16:21","63.5365","124.9","214.96","588","60.03","18"
"04/12/12 16:21:21","63.5461","120.8","215.7","569","60.03","18"
"04/12/12 16:26:22","63.5553","115.7","215.51","545","60.0","17"
"04/12/12 16:31:21","63.5641","110.8","216.08","527","60.0","17"
"04/12/12 16:36:21","63.5725","106.2","214.4","506","60.03","17"
"04/12/12 16:41:21","63.5806","101.7","215.06","489","60.03","17"
"04/12/12 16:46:22","63.5884","96.8","214.97","471","60.07","17"
"04/12/12 16:51:21","63.5957","91.9","215.37","440","60.0","17"
"04/12/12 16:56:22","63.6027","86.8","215.13","423","60.07","16"
"04/12/12 17:01:21","63.6092","81.8","215.2","405","60.07","16"
"04/12/12 17:06:21","63.6154","76.9","214.8","383","60.03","15"
"04/12/12 17:11:20","63.6212","72.0","214.88","358","60.03","15"
"04/12/12 17:16:21","63.6266","66.7","215.07","337","60.03","15"
"04/12/12 17:21:22","63.6316","67.2","214.84","344","60.03","15"
"04/12/12 17:26:21","63.6355","48.3","215.58","177","60.03","14"
"04/12/12 17:31:21","63.6393","44.2","215.3","377","60.03","14"
"04/12/12 17:36:21","63.6431","53.3","215.29","305","60.0","14"
"04/12/12 17:41:22","63.6464","47.1","214.81","285","60.03","13"
"04/12/12 17:46:22","63.6495","41.9","214.7","297","60.0","13"
"04/12/12 17:51:21","63.6521","29.1","214.77","177","60.0","13"
"04/12/12 17:56:22","63.6545","26.7","214.48","14","60.03","13"
"04/12/12 18:01:21","63.6565","13.1","214.65","275","60.07","13"
"04/12/12 18:06:21","63.6582","24.3","214.54","59","60.0","13"
"04/12/12 18:11:22","63.6595","22.9","213.75","170","60.0","12"
"04/12/12 18:16:21","63.6606","14.0","213.91","5","60.0","12"
"04/12/12 18:21:22","63.6615","11.9","213.61","0","60.03","11"
"04/12/12 18:26:21","63.6622","7.2","213.68","0","60.0","11"
"04/12/12 18:31:21","63.6628","12.1","213.9","4","60.03","11"
"04/12/12 18:36:22","63.6632","0.0","213.83","0","60.03","11"
"04/12/12 18:41:22","63.6634","7.0","213.36","0","60.0","11"
"04/12/12 18:46:21","63.6637","0.0","213.55","0","60.03","10"
"04/13/12 06:41:23","63.6647","0.0","212.55","0","60.0","4"
"04/13/12 06:46:21","63.6652","14.2","212.41","0","60.03","5"
"04/13/12 06:51:22","63.6659","2.3","213.1","129","60.03","5"
"04/13/12 06:56:22","63.6667","6.7","212.86","109","60.03","6"
"04/13/12 07:01:23","63.6677","12.3","212.95","126","60.0","6"
"04/13/12 07:06:21","63.6692","27.2","213.86","48","60.0","6"
"04/13/12 07:11:21","63.6707","26.0","213.47","61","60.0","7"
"04/13/12 07:16:21","63.672","13.0","213.62","2","60.0","7"
"04/13/12 07:21:21","63.6731","13.1","213.16","94","60.03","7"
"04/13/12 07:26:22","63.6748","20.0","214.0","228","60.0","8"
"04/13/12 07:31:23","63.6772","43.1","214.26","235","60.03","8"
"04/13/12 07:36:21","63.6808","48.9","214.26","365","60.0","9"
"04/13/12 07:41:21","63.6846","53.9","213.96","382","60.0","9"
"04/13/12 07:46:21","63.6885","50.2","213.89","279","60.03","9"
"04/13/12 07:51:21","63.6924","38.5","214.27","396","60.0","10"
"04/13/12 07:56:21","63.6967","71.0","214.81","391","60.0","11"
"04/13/12 08:01:23","63.7017","93.1","214.84","451","60.0","11"
"04/13/12 08:06:22","63.7085","85.6","214.63","422","60.0","11"
"04/13/12 08:11:21","63.7148","72.7","214.31","367","60.0","11"
"04/13/12 08:16:23","63.7206","82.0","214.19","403","59.96","12"
"04/13/12 08:21:21","63.7264","68.6","214.65","346","60.03","12"
"04/13/12 08:26:21","63.7315","55.7","214.09","294","60.03","12"
"04/13/12 08:31:21","63.7353","50.8","214.93","173","60.0","13"
"04/13/12 08:36:21","63.7392","54.3","215.04","375","60.03","13"
"04/13/12 08:41:22","63.7436","96.7","215.78","464","60.0","13"
"04/13/12 08:46:21","63.7519","106.0","214.54","512","60.0","13"
"04/13/12 08:51:21","63.7603","115.2","215.4","538","60.03","13"
"04/13/12 08:56:22","63.7696","122.4","215.74","580","60.03","14"
"04/13/12 09:01:21","63.7792","124.9","216.14","585","60.03","15"
"04/13/12 09:06:21","63.7887","115.7","215.55","550","60.0","15"
"04/13/12 09:11:22","63.7977","115.3","214.71","554","60.03","16"
"04/13/12 09:16:21","63.8066","105.9","215.34","505","60.0","16"
"04/13/12 09:21:22","63.814","90.0","215.09","442","60.07","16"
"04/13/12 09:26:22","63.8221","116.4","215.35","552","60.03","17"
"04/13/12 09:31:22","63.8321","141.9","216.72","660","60.03","17"
"04/13/12 09:36:23","63.8424","120.9","216.09","567","60.0","17"
"04/13/12 09:41:23","63.8521","126.4","216.97","591","60.03","17"
"04/13/12 09:46:21","63.8627","142.4","215.75","663","60.0","18"
"04/13/12 09:51:21","63.8749","160.4","216.47","731","60.03","19"
"04/13/12 09:56:22","63.8876","167.3","216.12","773","60.03","19"
"04/13/12 10:01:22","63.9014","180.7","216.91","823","60.0","20"
"04/13/12 10:06:21","63.9155","184.2","216.68","840","60.03","20"
"04/13/12 10:11:22","63.9295","175.2","217.18","800","60.07","21"
"04/13/12 10:16:22","63.943","152.9","216.88","711","60.0","21"
"04/13/12 10:21:22","63.9546","167.7","216.72","769","60.0","21"
"04/13/12 10:26:23","63.9683","185.4","216.93","847","60.03","22"
"04/13/12 10:31:22","63.9818","156.8","216.66","719","60.0","22"
"04/13/12 10:36:22","63.9946","195.2","217.17","883","60.0","22"
"04/13/12 10:41:21","64.0076","167.9","217.27","771","60.0","23"
"04/13/12 10:46:22","64.0217","160.8","217.1","738","60.0","23"
"04/13/12 10:51:23","64.0339","155.5","216.13","724","60.07","23"
"04/13/12 10:56:23","64.0447","133.6","216.07","629","60.03","22"
"04/13/12 11:01:21","64.0559","139.7","215.88","647","60.0","23"
"04/13/12 11:06:22","64.0661","121.7","215.94","572","60.03","23"
"04/13/12 11:11:21","64.0774","160.4","216.99","737","60.03","23"
"04/13/12 11:16:22","64.0898","170.8","217.33","782","60.03","23"
"04/13/12 11:21:22","64.1034","195.5","218.18","904","60.07","24"
"04/13/12 11:26:22","64.1186","195.7","217.52","887","60.07","24"
"04/13/12 11:31:21","64.1332","195.6","217.74","889","60.03","25"
"04/13/12 11:36:22","64.1485","196.8","218.55","883","60.03","25"
"04/13/12 11:41:23","64.1638","196.0","218.7","877","60.03","26"
"04/13/12 11:46:22","64.1791","197.1","218.17","891","60.03","26"
"04/13/12 11:51:21","64.1943","196.2","218.1","881","60.0","27"
"04/13/12 11:56:23","64.2096","195.4","217.33","886","60.03","27"
"04/13/12 12:01:22","64.2248","195.3","216.67","886","60.03","28"
"04/13/12 12:06:23","64.24","196.2","217.67","883","60.03","29"
"04/13/12 12:11:22","64.2551","196.4","217.15","897","60.03","28"
"04/13/12 12:16:22","64.2705","195.3","216.85","894","60.03","28"
"04/13/12 12:21:21","64.2856","195.9","216.49","889","60.03","29"
"04/13/12 12:26:21","64.3009","195.8","217.64","895","60.03","28"
"04/13/12 12:31:22","64.316","195.1","217.26","889","60.0","28"
"04/13/12 12:36:23","64.3314","196.1","217.22","889","60.03","28"
"04/13/12 12:41:22","64.3466","195.7","217.62","884","60.03","28"
"04/13/12 12:46:21","64.3618","195.5","217.54","894","60.03","28"
"04/13/12 12:51:21","64.377","197.2","218.06","892","60.0","28"
"04/13/12 12:56:23","64.3923","192.2","217.7","868","60.03","28"
"04/13/12 13:01:22","64.4073","166.3","217.01","764","60.03","28"
"04/13/12 13:06:21","64.4224","197.0","218.1","887","59.96","28"
"04/13/12 13:11:22","64.4377","195.4","218.28","879","60.03","28"
"04/13/12 13:16:23","64.453","196.6","218.37","888","60.03","28"
"04/13/12 13:21:21","64.4682","195.6","218.3","865","60.03","27"
"04/13/12 13:26:23","64.4835","195.9","218.19","883","60.03","27"
"04/13/12 13:31:22","64.4988","195.1","217.85","886","60.03","27"
"04/13/12 13:36:22","64.5141","196.4","218.25","883","60.0","27"
"04/13/12 13:41:22","64.5293","196.4","217.99","898","60.07","27"
"04/13/12 13:46:22","64.5443","184.6","216.61","832","60.03","27"
"04/13/12 13:51:22","64.559","195.9","217.05","893","60.03","26"
"04/13/12 13:56:23","64.5734","191.4","217.34","866","60.03","25"
"04/13/12 14:01:21","64.5877","196.3","218.07","885","60.03","25"
"04/13/12 14:06:22","64.6031","196.0","217.72","887","60.03","25"
"04/13/12 14:11:22","64.6177","182.2","217.71","829","60.0","25"
"04/13/12 14:16:22","64.6324","172.4","217.87","785","60.03","25"
"04/13/12 14:21:22","64.6455","169.2","218.02","775","60.03","24"
"04/13/12 14:26:21","64.6598","188.0","218.12","849","60.03","24"
"04/13/12 14:31:22","64.675","196.7","218.87","889","60.03","24"
"04/13/12 14:36:23","64.6904","196.9","218.33","886","60.03","24"
"04/13/12 14:41:22","64.7056","194.7","217.47","883","60.03","24"
"04/13/12 14:46:23","64.7207","193.3","217.42","877","60.03","24"
"04/13/12 14:51:23","64.7355","190.6","217.58","864","60.0","24"
"04/13/12 14:56:22","64.75","183.4","217.53","834","60.0","24"
"04/13/12 15:01:23","64.7642","180.6","217.92","820","60.0","24"
"04/13/12 15:06:22","64.7781","178.2","216.96","808","60.07","24"
"04/13/12 15:11:23","64.7921","178.1","216.97","812","60.03","24"
"04/13/12 15:16:23","64.8059","176.4","217.34","800","60.03","24"
"04/13/12 15:21:23","64.8195","172.3","217.08","787","60.03","24"
"04/13/12 15:26:21","64.8327","169.7","217.31","771","60.03","23"
"04/13/12 15:31:21","64.8458","161.1","216.54","744","60.03","23"
"04/13/12 15:36:21","64.8579","127.2","216.31","599","60.03","23"
"04/13/12 15:41:22","64.8686","148.1","217.0","686","60.03","23"
"04/13/12 15:46:21","64.8786","95.2","216.21","460","60.0","22"
"04/13/12 15:51:22","64.8865","88.7","215.88","431","60.03","22"
"04/13/12 15:56:22","64.8936","104.5","215.64","500","60.0","21"
"04/13/12 16:01:21","64.9005","97.7","215.86","463","60.0","21"
"04/13/12 16:06:23","64.9092","128.2","215.66","605","60.07","20"
"04/13/12 16:11:23","64.918","85.4","215.09","415","60.0","20"
"04/13/12 16:16:22","64.9229","96.5","215.94","462","60.03","20"
"04/13/12 16:21:21","64.9305","93.5","216.34","449","60.03","20"
"04/13/12 16:26:23","64.9362","73.9","215.36","367","60.03","19"
"04/13/12 16:31:21","64.9425","100.6","216.29","481","60.03","19"
"04/13/12 16:36:21","64.9503","97.9","215.68","465","60.0","19"
"04/13/12 16:41:22","64.9567","47.9","215.5","357","60.03","19"
"04/13/12 16:46:22","64.9606","58.6","215.45","326","60.0","19"
"04/13/12 16:51:22","64.9642","48.9","215.58","367","60.03","18"
"04/13/12 16:56:21","64.9675","43.7","214.91","318","60.03","18"
"04/13/12 17:01:21","64.9703","40.1","214.13","242","60.07","17"
"04/13/12 17:06:21","64.973","37.8","213.81","240","60.03","17"
"04/13/12 17:11:22","64.9756","27.6","214.52","247","60.03","17"
"04/13/12 17:16:22","64.978","26.1","214.43","75","60.03","17"
"04/13/12 17:26:23","64.9823","27.3","214.52","269","60.07","16"
"04/13/12 17:31:22","64.9841","26.3","213.72","286","60.03","16"
"04/13/12 17:36:22","64.9858","30.6","214.23","63","60.03","16"
"04/13/12 17:41:23","64.9874","18.5","213.62","57","60.03","15"
"04/13/12 17:46:22","64.9887","12.0","214.21","25","60.03","15"
"04/13/12 17:51:23","64.9899","12.6","214.34","55","60.03","15"
"04/13/12 17:56:23","64.9909","14.1","214.13","55","60.03","15"
"04/13/12 18:01:22","64.9917","8.6","213.83","0","60.03","14"
"04/13/12 18:06:22","64.9925","11.1","214.12","4","60.03","14"
"04/13/12 18:11:22","64.9931","11.6","213.82","1","60.03","13"
"04/13/12 18:16:21","64.9936","13.7","214.62","31","60.03","13"
"04/13/12 18:21:23","64.9941","0.0","214.39","0","60.03","13"
"04/13/12 18:26:23","64.9945","0.0","214.64","0","60.03","13"
"04/13/12 18:31:22","64.9948","10.9","214.48","20","60.03","13"
"04/13/12 18:36:23","64.9951","0.0","213.59","0","60.07","13"
"04/14/12 06:46:22","64.9961","0.0","213.06","0","60.03","10"
"04/14/12 06:51:23","64.9965","11.3","214.18","40","60.0","11"
"04/14/12 06:56:22","64.9972","15.6","213.82","2","60.03","11"
"04/14/12 07:01:25","64.998","1.8","213.26","0","60.0","11"
"04/14/12 07:06:22","64.9983","0.0","212.84","0","60.03","11"
"04/14/12 07:41:23","65.0","6.6","214.65","0","60.03","12"
"04/14/12 07:46:22","65.0011","15.6","214.01","6","60.0","12"
"04/14/12 07:51:22","65.0025","15.9","213.49","246","60.03","13"
"04/14/12 07:56:23","65.0041","31.8","213.61","145","59.96","13"
"04/14/12 08:01:23","65.0063","25.6","213.25","80","60.03","13"
"04/14/12 08:06:22","65.0087","31.3","213.81","92","60.0","13"
"04/14/12 08:11:22","65.0117","45.5","214.52","237","60.03","14"
"04/14/12 08:16:22","65.0155","58.8","214.35","298","60.0","14"
"04/14/12 08:21:22","65.0197","51.0","212.89","145","60.0","15"
"04/14/12 08:26:23","65.0257","94.2","214.56","460","60.03","15"
"04/14/12 08:31:22","65.0335","108.2","215.09","514","60.03","16"
"04/14/12 08:36:22","65.0418","106.5","214.31","511","60.0","17"
"04/14/12 08:41:23","65.0492","104.1","214.41","498","60.0","17"
"04/14/12 08:46:23","65.0583","128.9","214.7","608","60.0","18"
"04/14/12 08:51:22","65.0671","85.4","214.36","418","60.03","18"
"04/14/12 08:56:22","65.0703","30.8","213.9","204","60.03","18"
"04/14/12 09:01:23","65.0721","12.0","213.55","268","60.0","18"
"04/14/12 09:06:23","65.0734","3.1","212.15","0","60.0","18"
"04/14/12 09:11:23","65.0746","16.1","213.51","171","60.03","18"
"04/14/12 09:16:22","65.0762","13.6","213.56","234","60.03","17"
"04/14/12 09:21:23","65.0782","30.3","214.33","164","60.03","17"
"04/14/12 09:26:23","65.081","53.1","214.87","191","60.0","18"
"04/14/12 09:31:23","65.0845","45.5","213.76","322","60.07","18"
"04/14/12 09:36:22","65.0879","47.9","214.14","351","60.0","18"
"04/14/12 09:41:23","65.0914","27.3","213.29","87","60.03","18"
"04/14/12 09:46:22","65.0942","33.8","214.0","110","60.03","18"
"04/14/12 09:51:22","65.0974","45.2","214.07","336","60.03","18"
"04/14/12 09:56:23","65.1015","149.7","216.09","694","60.03","18"
"04/14/12 10:01:23","65.1086","197.6","217.22","880","60.0","19"
"04/14/12 10:06:23","65.1171","48.1","214.24","283","60.0","20"
"04/14/12 10:11:22","65.1249","40.3","214.54","378","60.03","20"
"04/14/12 10:16:22","65.1363","196.0","217.47","889","60.0","22"
"04/14/12 10:21:22","65.1491","196.8","218.06","889","60.0","23"
"04/14/12 10:26:23","65.1631","195.9","217.74","885","60.03","24"
"04/14/12 10:31:22","65.1773","196.7","217.6","890","60.0","25"
"04/14/12 10:36:22","65.191","196.7","218.07","893","60.03","25"
"04/14/12 10:41:23","65.2057","88.6","215.14","421","60.03","26"
"04/14/12 10:46:22","65.2184","195.5","217.14","886","60.03","26"
"04/14/12 10:51:22","65.2331","100.3","214.62","472","60.03","26"
"04/14/12 10:56:23","65.2477","195.8","216.46","893","60.03","26"
"04/14/12 11:01:22","65.2625","195.7","217.4","885","60.0","26"
"04/14/12 11:06:23","65.2777","195.6","217.32","886","60.03","27"
"04/14/12 11:11:24","65.293","195.8","217.63","883","60.03","28"
"04/14/12 11:16:22","65.3082","195.2","217.15","888","60.03","28"
"04/14/12 11:21:23","65.3234","195.4","217.51","881","60.03","29"
"04/14/12 11:26:22","65.3387","195.7","218.27","884","60.0","29"
"04/14/12 11:31:22","65.3539","195.5","217.98","880","60.03","29"
"04/14/12 11:36:23","65.3692","194.9","216.77","888","60.0","30"
"04/14/12 11:41:22","65.3844","195.3","216.79","887","60.03","30"
"04/14/12 11:46:23","65.3996","195.0","216.97","884","60.03","30"
"04/14/12 11:51:23","65.4148","195.1","216.74","884","60.0","30"
"04/14/12 11:56:22","65.43","195.4","217.73","886","60.0","30"
"04/14/12 12:01:22","65.4451","195.0","217.48","885","60.03","30"
"04/14/12 12:06:22","65.4603","195.3","217.61","882","60.03","30"
"04/14/12 12:11:22","65.4755","195.0","217.36","886","60.0","30"
"04/14/12 12:16:23","65.4907","195.3","216.55","884","60.0","31"
"04/14/12 12:21:23","65.506","194.9","217.37","887","60.03","31"
"04/14/12 12:26:23","65.5211","195.6","218.46","881","60.0","31"
"04/14/12 12:31:22","65.5362","194.5","217.92","883","60.03","31"
"04/14/12 12:36:22","65.5514","195.7","218.1","883","60.0","32"
"04/14/12 12:41:23","65.5666","195.1","218.56","882","60.03","32"
"04/14/12 12:46:23","65.5819","194.8","216.93","876","59.96","32"
"04/14/12 12:51:22","65.597","195.3","217.55","884","60.0","32"
"04/14/12 12:56:23","65.6123","194.9","217.73","882","60.07","32"
"04/14/12 13:01:23","65.6275","195.2","217.69","883","60.03","32"
"04/14/12 13:06:22","65.6426","194.7","217.53","883","60.03","32"
"04/14/12 13:11:22","65.6578","195.4","217.97","882","60.0","32"
"04/14/12 13:16:22","65.673","195.4","217.48","885","60.07","32"
"04/14/12 13:21:23","65.6882","194.9","217.87","884","59.96","32"
"04/14/12 13:26:24","65.7035","194.9","217.17","884","60.07","32"
"04/14/12 13:31:24","65.7187","195.6","217.02","884","60.0","32"
"04/14/12 13:36:23","65.7338","194.6","217.08","884","60.03","32"
"04/14/12 13:41:24","65.7491","195.3","217.86","884","60.0","32"
"04/14/12 13:46:23","65.7642","194.5","217.9","883","60.03","32"
"04/14/12 13:51:23","65.7795","195.4","217.76","883","60.03","32"
"04/14/12 13:56:23","65.7948","195.2","217.8","878","60.0","31"
"04/14/12 14:01:22","65.8099","195.3","217.02","877","60.0","31"
"04/14/12 14:06:23","65.8252","195.5","217.69","888","60.07","31"
"04/14/12 14:11:23","65.8405","195.3","217.47","886","60.0","31"
"04/14/12 14:16:23","65.8557","195.2","217.55","883","60.0","31"
"04/14/12 14:21:23","65.871","195.7","217.11","884","60.0","31"
"04/14/12 14:26:22","65.8861","194.2","217.27","876","60.0","30"
"04/14/12 14:31:22","65.9011","191.1","217.32","866","60.03","30"
"04/14/12 14:36:22","65.9159","188.5","216.83","857","60.0","30"
