"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/14/12 14:41:23","65.9306","185.2","217.24","848","60.07","30"
"04/14/12 14:46:22","65.9449","183.6","217.35","830","60.0","30"
"04/14/12 14:51:22","65.9592","180.8","216.58","823","60.0","30"
"04/14/12 14:56:23","65.9731","178.3","216.99","810","60.0","30"
"04/14/12 15:01:24","65.987","174.9","216.95","804","60.03","30"
"04/14/12 15:06:23","66.0004","171.7","217.14","785","60.0","30"
"04/14/12 15:11:24","66.0137","168.7","217.38","776","60.07","29"
"04/14/12 15:16:23","66.0267","165.4","217.25","759","60.03","29"
"04/14/12 15:21:22","66.0394","162.0","217.26","739","60.0","29"
"04/14/12 15:26:23","66.052","159.6","217.51","734","60.03","28"
"04/14/12 15:31:23","66.0643","156.2","217.01","721","60.0","28"
"04/14/12 15:36:23","66.0763","151.5","216.32","699","60.0","28"
"04/14/12 15:41:24","66.088","148.1","216.4","687","60.03","28"
"04/14/12 15:46:22","66.0994","144.5","217.29","664","60.03","27"
"04/14/12 15:51:23","66.1106","140.3","216.77","650","60.03","27"
"04/14/12 15:56:23","66.1214","135.6","216.69","632","60.03","27"
"04/14/12 16:01:23","66.1318","132.1","216.59","612","59.96","27"
"04/14/12 16:06:22","66.142","127.3","216.3","598","60.07","27"
"04/14/12 16:11:22","66.1518","124.8","216.62","582","60.0","27"
"04/14/12 16:16:23","66.1613","119.8","215.65","562","60.03","26"
"04/14/12 16:21:22","66.1704","115.7","215.54","553","60.0","26"
"04/14/12 16:26:22","66.1793","111.4","215.59","526","60.03","26"
"04/14/12 16:31:23","66.1878","106.9","215.54","511","60.03","26"
"04/14/12 16:36:23","66.196","102.4","215.42","492","60.0","25"
"04/14/12 16:41:22","66.2038","97.9","215.6","474","60.03","25"
"04/14/12 16:46:23","66.2113","93.6","215.21","448","60.03","25"
"04/14/12 16:51:24","66.2184","88.6","214.81","428","60.03","24"
"04/14/12 16:56:22","66.225","83.4","215.09","409","60.03","24"
"04/14/12 17:01:22","66.2313","78.6","214.76","393","60.03","24"
"04/14/12 17:06:23","66.2373","74.0","214.55","371","60.03","24"
"04/14/12 17:11:24","66.2429","68.9","214.38","348","60.03","23"
"04/14/12 17:16:22","66.248","63.9","215.09","323","60.0","23"
"04/14/12 17:21:22","66.2523","43.8","214.22","415","60.0","23"
"04/14/12 17:26:23","66.2562","49.1","213.88","343","60.0","23"
"04/14/12 17:31:24","66.26","47.0","214.06","385","60.03","22"
"04/14/12 17:36:23","66.2636","39.0","214.15","115","60.03","22"
"04/14/12 17:41:23","66.2669","34.2","214.17","95","60.03","22"
"04/14/12 17:46:24","66.2698","39.4","214.75","218","60.03","22"
"04/14/12 17:51:22","66.2724","34.7","213.79","186","60.03","22"
"04/14/12 17:56:22","66.2746","28.1","214.37","254","60.03","21"
"04/14/12 18:01:23","66.2765","31.0","214.16","92","60.07","21"
"04/14/12 18:06:23","66.2781","25.9","213.77","64","60.0","20"
"04/14/12 18:11:23","66.2795","14.7","214.51","222","60.03","20"
"04/14/12 18:16:23","66.2805","9.0","214.01","84","60.03","20"
"04/14/12 18:21:23","66.2813","11.0","213.26","5","60.03","20"
"04/14/12 18:26:22","66.2819","0.0","214.15","178","60.03","19"
"04/14/12 18:31:22","66.2824","13.7","214.15","248","60.03","19"
"04/14/12 18:36:23","66.2828","0.0","214.51","0","60.0","19"
"04/14/12 18:41:23","66.2831","0.0","213.96","0","60.03","19"
"04/14/12 18:46:23","66.2834","0.0","213.97","0","60.03","18"
"04/14/12 18:51:22","66.2836","5.2","214.51","226","60.07","18"
"04/15/12 07:26:24","66.2845","12.1","213.17","52","60.07","11"
"04/15/12 07:31:23","66.2848","0.0","212.94","0","60.0","11"
"04/15/12 07:36:25","66.2851","14.1","213.01","0","60.0","12"
"04/15/12 07:41:23","66.2856","2.1","213.44","0","60.0","12"
"04/15/12 07:46:26","66.2863","12.7","213.18","1","60.03","12"
"04/15/12 07:51:24","66.2869","10.8","213.29","3","60.03","12"
"04/15/12 07:56:23","66.2875","8.6","213.5","0","60.0","12"
"04/15/12 08:01:24","66.2881","0.0","213.64","66","60.0","13"
"04/15/12 08:06:23","66.2889","6.3","213.24","228","60.03","13"
"04/15/12 08:11:24","66.2898","13.8","213.35","66","60.03","13"
"04/15/12 08:16:24","66.291","25.4","212.99","147","60.03","13"
"04/15/12 08:21:24","66.2923","16.0","213.44","164","60.03","13"
"04/15/12 08:26:23","66.2937","16.6","213.36","231","60.0","13"
"04/15/12 08:31:24","66.2955","19.3","214.23","199","60.03","14"
"04/15/12 08:36:23","66.2976","25.2","214.19","241","60.03","14"
"04/15/12 08:41:23","66.3001","40.7","214.2","140","60.03","15"
"04/15/12 08:46:24","66.3033","49.1","213.13","97","60.07","15"
"04/15/12 08:51:23","66.3062","40.3","213.58","161","60.03","15"
"04/15/12 08:56:24","66.3091","45.4","213.75","328","60.03","15"
"04/15/12 09:01:22","66.3119","27.7","214.38","75","60.0","16"
"04/15/12 09:06:23","66.3142","29.9","214.13","152","60.03","16"
"04/15/12 09:11:23","66.3165","37.1","215.33","285","60.03","16"
"04/15/12 09:16:24","66.3194","44.0","213.81","114","60.07","16"
"04/15/12 09:21:24","66.3221","31.2","213.88","82","60.03","16"
"04/15/12 09:26:23","66.3245","29.8","213.13","183","60.03","16"
"04/15/12 09:31:23","66.3269","31.5","213.83","215","60.0","16"
"04/15/12 09:36:24","66.3296","33.9","214.08","340","60.0","16"
"04/15/12 09:41:22","66.3329","52.8","215.09","307","60.0","16"
"04/15/12 09:46:22","66.337","56.4","215.61","139","60.0","17"
"04/15/12 09:51:24","66.3419","82.5","215.21","405","60.03","17"
"04/15/12 09:56:24","66.35","112.8","216.43","532","60.03","17"
"04/15/12 10:01:23","66.357","75.0","215.81","374","60.03","17"
"04/15/12 10:06:24","66.3633","105.8","215.9","506","60.03","17"
"04/15/12 10:11:23","66.3694","43.5","214.68","300","60.03","17"
"04/15/12 10:16:23","66.3733","37.9","214.41","126","60.03","17"
"04/15/12 10:21:23","66.3757","32.9","214.3","201","60.0","17"
"04/15/12 10:26:23","66.3775","13.2","214.69","93","60.03","17"
"04/15/12 10:31:24","66.3789","16.7","213.73","25","60.0","17"
"04/15/12 10:36:23","66.3802","23.9","214.13","263","60.03","16"
"04/15/12 10:41:23","66.3818","22.7","213.58","212","60.03","16"
"04/15/12 10:46:23","66.3841","34.5","214.44","248","60.0","16"
"04/15/12 10:51:23","66.3869","36.5","214.0","140","60.03","16"
"04/15/12 10:56:24","66.3902","34.5","214.73","171","60.03","16"
"04/15/12 11:01:23","66.3933","34.2","214.74","120","60.03","16"
"04/15/12 11:06:24","66.3959","38.5","214.26","238","60.0","16"
"04/15/12 11:11:23","66.3984","39.5","214.04","132","60.03","16"
"04/15/12 11:16:24","66.401","40.3","214.65","247","60.0","16"
"04/15/12 11:21:23","66.4037","30.9","214.48","150","60.03","15"
"04/15/12 11:26:23","66.4068","35.7","214.66","203","60.0","16"
"04/15/12 11:31:23","66.4094","28.6","214.17","220","60.0","16"
"04/15/12 11:36:23","66.4118","29.1","214.27","97","60.03","15"
"04/15/12 11:41:24","66.4141","32.2","214.34","211","60.07","15"
"04/15/12 11:46:24","66.4165","30.8","214.81","90","60.0","15"
"04/15/12 11:51:23","66.4194","35.0","214.64","121","60.0","15"
"04/15/12 11:56:23","66.4224","29.0","214.12","105","60.0","15"
"04/15/12 12:01:23","66.4246","14.1","214.45","207","60.03","15"
"04/15/12 12:06:23","66.4262","13.0","213.88","56","60.03","15"
"04/15/12 12:11:22","66.4279","26.5","214.24","82","60.03","15"
"04/15/12 12:16:23","66.4305","30.3","214.13","178","60.0","15"
"04/15/12 12:21:23","66.4336","40.2","215.07","188","60.03","15"
"04/15/12 12:26:24","66.437","42.8","214.13","155","60.0","15"
"04/15/12 12:31:23","66.4395","41.7","214.55","315","60.03","15"
"04/15/12 12:36:23","66.442","22.2","214.52","213","60.03","15"
"04/15/12 12:41:24","66.4438","25.4","213.8","16","60.0","15"
"04/15/12 12:46:24","66.4461","35.5","214.26","202","60.03","15"
"04/15/12 12:51:23","66.4488","41.1","214.35","204","60.03","15"
"04/15/12 12:56:23","66.4523","59.9","214.62","108","60.03","15"
"04/15/12 13:01:23","66.456","53.0","213.93","177","60.0","15"
"04/15/12 13:06:23","66.4588","36.3","213.71","109","60.07","15"
"04/15/12 13:11:24","66.4625","46.8","214.46","348","60.0","15"
"04/15/12 13:16:24","66.4664","57.5","214.38","216","60.0","14"
"04/15/12 13:21:24","66.4702","38.2","214.96","156","60.03","15"
"04/15/12 13:26:23","66.4741","55.6","214.27","137","60.0","14"
"04/15/12 13:31:24","66.4778","56.3","214.68","356","60.07","14"
"04/15/12 13:36:24","66.4817","47.1","215.25","130","60.03","14"
"04/15/12 13:41:23","66.4855","36.4","215.01","262","60.0","14"
"04/15/12 13:46:24","66.4879","30.0","214.63","43","60.0","13"
"04/15/12 13:51:24","66.4898","26.6","214.36","86","60.03","13"
"04/15/12 13:56:23","66.4915","21.1","213.78","239","60.03","13"
"04/15/12 14:01:24","66.4928","16.7","212.79","66","60.03","13"
"04/15/12 14:06:24","66.4946","29.6","213.17","269","60.03","13"
"04/15/12 14:11:23","66.496","15.6","212.89","36","60.0","13"
"04/15/12 14:16:24","66.4976","17.9","213.37","194","60.03","13"
"04/15/12 14:21:23","66.4991","13.0","213.51","4","60.03","12"
"04/15/12 14:31:24","66.5006","7.4","213.34","0","60.0","12"
"04/15/12 14:36:23","66.501","0.0","213.73","0","60.0","12"
"04/15/12 14:41:23","66.5012","0.0","214.23","0","60.03","11"
"04/15/12 14:46:23","66.5013","0.0","214.0","0","60.03","11"
"04/15/12 14:51:23","66.5013","0.0","213.28","0","60.0","11"
"04/15/12 14:56:24","66.5014","0.0","213.68","0","60.0","11"
"04/15/12 15:11:24","66.5019","13.8","213.12","16","60.03","11"
"04/15/12 15:16:24","66.5027","12.1","213.23","7","60.0","11"
"04/15/12 15:21:28","66.5034","10.9","213.17","1","60.0","11"
"04/15/12 15:26:23","66.5039","0.0","213.87","0","60.03","11"
"04/15/12 15:36:23","66.5042","0.0","213.83","0","60.03","11"
"04/15/12 15:41:24","66.5045","16.0","213.73","1","60.03","11"
"04/15/12 15:46:26","66.5052","14.4","213.17","5","60.07","10"
"04/15/12 15:51:23","66.5056","0.0","213.27","0","60.0","10"
"04/16/12 06:56:25","66.5074","0.0","214.53","0","60.03","6"
"04/16/12 07:01:24","66.5077","14.0","214.13","0","60.0","6"
"04/16/12 07:06:25","66.508","13.4","213.81","2","60.0","6"
"04/16/12 07:41:25","66.5088","0.0","213.28","0","60.0","6"
"04/16/12 07:46:24","66.509","0.0","213.87","0","60.0","6"
"04/16/12 07:51:27","66.5093","0.0","214.43","69","60.03","6"
"04/16/12 07:56:26","66.5096","0.0","214.15","0","60.03","6"
"04/16/12 08:01:23","66.51","0.0","213.98","0","60.0","6"
"04/16/12 08:06:23","66.5103","0.0","214.49","0","60.0","6"
"04/16/12 08:11:25","66.5105","0.0","213.32","0","60.0","6"
"04/16/12 08:16:27","66.5109","0.0","213.52","0","60.0","6"
"04/16/12 08:21:25","66.5115","14.3","213.6","2","60.0","5"
"04/16/12 08:26:23","66.5121","0.0","213.23","188","60.0","6"
"04/16/12 08:31:24","66.5126","5.4","214.4","167","60.0","5"
"04/16/12 08:36:24","66.5134","11.6","213.7","8","60.0","5"
"04/16/12 08:41:25","66.5141","10.5","213.78","25","60.0","5"
"04/16/12 08:46:25","66.5147","0.0","213.89","0","60.03","5"
"04/16/12 08:51:24","66.515","13.5","213.89","6","60.0","5"
"04/16/12 09:01:24","66.5155","0.0","213.81","0","60.03","4"
"04/16/12 09:06:26","66.5156","0.0","214.0","0","60.0","4"
"04/16/12 09:11:24","66.5156","0.0","213.81","0","60.03","4"
"04/16/12 09:16:26","66.5158","0.0","214.05","0","60.0","4"
"04/16/12 09:21:24","66.5161","0.0","213.94","116","60.0","4"
"04/16/12 09:26:26","66.5166","0.0","213.56","0","60.0","4"
"04/16/12 09:31:25","66.5171","12.9","214.62","12","60.0","4"
"04/16/12 09:36:25","66.5178","14.5","213.97","1","60.03","3"
"04/16/12 09:41:24","66.5187","10.6","213.45","6","60.0","4"
"04/16/12 09:46:24","66.5198","15.7","214.1","19","60.0","3"
"04/16/12 09:51:23","66.5209","16.1","213.04","8","60.03","3"
"04/16/12 09:56:24","66.5219","12.1","212.41","66","60.0","3"
"04/16/12 10:01:25","66.5231","3.1","213.3","201","60.0","3"
"04/16/12 10:06:25","66.524","14.0","214.17","1","60.03","3"
"04/16/12 10:11:23","66.5249","13.7","214.09","1","60.03","3"
"04/16/12 10:16:25","66.5259","7.1","213.91","208","60.0","3"
"04/16/12 10:21:24","66.527","14.9","214.04","12","60.0","3"
"04/16/12 10:26:23","66.5282","30.4","214.47","39","60.03","3"
"04/16/12 10:31:24","66.5299","13.9","213.46","315","60.0","3"
"04/16/12 10:36:25","66.5321","32.7","214.85","59","60.0","3"
"04/16/12 10:41:24","66.534","19.2","215.22","33","60.03","3"
"04/16/12 10:46:24","66.5357","23.6","215.0","67","60.0","3"
"04/16/12 10:51:24","66.5372","13.1","215.6","272","60.03","3"
"04/16/12 10:56:23","66.5387","27.9","216.07","90","60.0","3"
"04/16/12 11:01:24","66.5402","12.8","214.02","217","60.03","3"
"04/16/12 11:06:24","66.5417","28.7","213.55","114","60.0","3"
"04/16/12 11:11:24","66.5434","13.9","213.95","36","60.0","2"
"04/16/12 11:16:23","66.5454","25.5","213.91","68","60.0","2"
"04/16/12 11:21:24","66.5475","32.9","214.65","252","60.03","2"
"04/16/12 11:26:25","66.5494","34.7","214.31","219","60.0","2"
"04/16/12 11:31:25","66.551","16.2","212.68","32","60.0","2"
"04/16/12 11:36:23","66.5531","32.6","212.76","36","60.0","2"
"04/16/12 11:41:24","66.5552","27.1","213.8","66","60.0","2"
"04/16/12 11:46:25","66.5575","30.0","213.47","229","60.03","2"
"04/16/12 11:51:23","66.5595","15.3","212.84","71","60.03","2"
"04/16/12 11:56:25","66.5614","30.3","212.39","75","60.0","2"
"04/16/12 12:01:24","66.5632","23.4","212.72","19","60.03","2"
"04/16/12 12:06:24","66.5649","30.2","213.27","120","60.03","2"
"04/16/12 12:11:24","66.5664","19.7","213.15","193","60.0","2"
"04/16/12 12:16:25","66.5678","14.7","213.25","17","60.03","2"
"04/16/12 12:21:25","66.5693","20.0","213.52","205","60.0","2"
"04/16/12 12:26:24","66.5711","30.4","213.67","296","60.03","2"
"04/16/12 12:31:24","66.5733","27.6","212.48","66","60.03","2"
"04/16/12 12:36:24","66.576","33.8","212.15","118","60.0","2"
"04/16/12 12:41:24","66.5795","41.2","214.19","245","59.96","2"
"04/16/12 12:46:24","66.5835","44.6","213.96","85","60.0","2"
"04/16/12 12:51:24","66.5874","46.9","213.98","122","60.0","3"
"04/16/12 12:56:25","66.5913","57.2","215.2","170","60.0","3"
"04/16/12 13:01:24","66.595","47.2","214.69","293","60.03","3"
"04/16/12 13:06:24","66.599","52.9","214.88","330","60.03","3"
"04/16/12 13:11:25","66.6045","78.1","214.13","388","60.03","3"
"04/16/12 13:16:23","66.6112","86.0","214.24","422","60.03","4"
"04/16/12 13:21:25","66.6179","74.2","215.4","369","60.03","4"
"04/16/12 13:26:24","66.624","95.8","215.52","464","60.0","4"
"04/16/12 13:31:25","66.6309","87.2","215.26","425","60.03","4"
"04/16/12 13:41:23","66.6411","41.3","213.81","247","60.03","4"
"04/16/12 13:46:24","66.6439","38.7","213.85","396","60.03","4"
"04/16/12 13:51:24","66.6472","55.3","213.43","272","60.0","4"
"04/16/12 13:56:25","66.6498","0.0","214.63","0","60.03","3"
"04/16/12 14:01:24","66.6508","46.9","215.11","148","60.03","3"
"04/16/12 14:06:25","66.6543","35.7","214.5","193","60.03","4"
"04/16/12 14:11:25","66.6592","73.3","214.37","369","60.0","4"
"04/16/12 14:16:23","66.6654","90.1","215.48","434","60.0","4"
"04/16/12 14:21:24","66.6715","71.7","215.13","356","60.0","4"
"04/16/12 14:26:23","66.678","92.1","214.73","447","60.03","5"
"04/16/12 14:31:23","66.6834","37.5","214.55","145","60.03","5"
"04/16/12 14:36:24","66.6862","26.8","213.1","156","60.0","4"
"04/16/12 14:41:25","66.6886","31.1","214.32","79","60.03","4"
"04/16/12 14:46:24","66.6924","44.1","214.0","380","60.03","4"
"04/16/12 14:51:25","66.6963","51.3","214.77","317","60.03","4"
"04/16/12 14:56:23","66.7004","41.1","214.35","352","60.0","5"
"04/16/12 15:01:24","66.7042","38.5","214.54","174","60.07","4"
"04/16/12 15:06:24","66.7081","43.2","213.16","401","60.03","4"
"04/16/12 15:11:25","66.712","44.7","212.92","323","60.03","5"
"04/16/12 15:16:24","66.7154","64.0","213.7","351","60.03","4"
"04/16/12 15:21:25","66.7192","48.6","213.99","317","60.03","4"
"04/16/12 15:26:25","66.7231","49.6","214.02","128","60.0","4"
"04/16/12 15:31:24","66.7268","36.3","214.09","297","60.03","5"
"04/16/12 15:36:23","66.7295","35.5","213.75","134","60.03","4"
"04/16/12 15:41:24","66.7329","42.6","214.45","77","60.0","4"
"04/16/12 15:46:24","66.7365","37.2","212.78","198","60.03","4"
"04/16/12 15:51:25","66.7404","56.2","213.27","386","60.03","4"
"04/16/12 15:56:25","66.7443","48.8","212.97","408","60.03","4"
"04/16/12 16:01:24","66.7476","33.8","213.03","195","60.03","4"
"04/16/12 16:06:23","66.7506","38.5","213.89","232","60.0","4"
"04/16/12 16:11:24","66.7527","13.3","212.67","67","60.0","3"
"04/16/12 16:16:25","66.7544","32.9","213.25","255","60.0","3"
"04/16/12 16:21:24","66.7564","26.5","213.89","136","60.03","3"
"04/16/12 16:31:23","66.7631","35.6","213.47","107","60.03","3"
"04/16/12 16:36:24","66.7671","50.3","213.52","292","60.0","3"
"04/16/12 16:41:25","66.7702","41.9","213.11","318","60.03","3"
"04/16/12 16:46:23","66.7728","25.9","212.0","65","60.03","3"
"04/16/12 16:51:24","66.7754","38.4","212.44","107","60.0","3"
"04/16/12 16:56:24","66.7778","23.2","213.11","213","60.03","3"
"04/16/12 17:01:24","66.7801","16.9","213.11","19","60.03","3"
"04/16/12 17:06:24","66.7822","34.9","213.58","259","60.03","3"
"04/16/12 17:11:24","66.7844","23.9","212.96","237","60.07","3"
"04/16/12 17:16:24","66.7861","31.0","213.0","143","60.03","3"
"04/16/12 17:21:24","66.787","10.8","212.83","129","60.03","2"
"04/16/12 17:26:25","66.7881","14.2","212.92","4","60.03","2"
"04/16/12 17:31:25","66.7887","2.2","212.76","0","60.03","2"
"04/16/12 17:36:25","66.7896","14.7","212.33","92","60.03","2"
"04/16/12 17:41:24","66.7905","11.4","212.96","3","60.03","1"
"04/16/12 17:46:25","66.7913","10.6","212.95","7","60.0","1"
"04/16/12 17:51:24","66.7922","11.2","212.26","258","60.03","1"
"04/16/12 17:56:24","66.793","16.0","212.34","61","60.07","1"
"04/16/12 18:01:24","66.7937","0.0","212.21","0","60.07","1"
"04/16/12 18:06:25","66.7941","13.0","212.56","1","60.03","1"
"04/16/12 18:11:23","66.7945","0.0","212.82","0","60.03","1"
"04/16/12 18:16:25","66.7949","10.4","212.37","1","60.03","1"
"04/16/12 18:21:24","66.7952","14.9","212.23","0","60.03","1"
"04/17/12 10:48:18","66.9629","102.7","214.86","491","60.0","11"
"04/17/12 10:53:18","66.9704","93.6","215.52","454","60.03","11"
"04/17/12 10:58:18","66.9779","101.2","215.13","485","60.03","11"
"04/17/12 11:03:18","66.9871","199.6","217.52","899","60.0","11"
"04/17/12 11:08:17","67.0018","149.5","216.36","693","60.03","13"
"04/17/12 11:13:18","67.0127","144.1","216.19","671","60.03","14"
"04/17/12 11:18:19","67.0233","116.8","215.63","543","60.0","15"
"04/17/12 11:23:18","67.0334","142.0","216.31","656","60.03","15"
"04/17/12 11:28:18","67.048","189.0","218.23","850","60.03","17"
"04/17/12 11:33:18","67.0592","174.5","215.82","796","60.0","17"
"04/17/12 11:38:19","67.074","187.4","216.96","857","60.03","18"
"04/17/12 11:43:19","67.0888","189.2","216.64","840","60.0","18"
"04/17/12 11:48:19","67.0982","95.5","214.08","466","60.0","18"
"04/17/12 11:53:18","67.1109","190.2","216.56","864","60.03","18"
"04/17/12 11:58:19","67.1254","189.9","216.75","859","60.03","19"
"04/17/12 12:03:17","67.1403","190.9","216.78","875","60.03","19"
"04/17/12 12:08:17","67.1551","190.7","216.54","884","60.03","19"
"04/17/12 12:13:18","67.1703","193.7","216.73","892","60.0","19"
"04/17/12 12:18:19","67.1853","193.6","216.6","896","60.03","19"
"04/17/12 12:23:19","67.2004","192.0","216.2","879","60.03","19"
"04/17/12 12:28:18","67.215","193.4","216.41","892","60.03","20"
"04/17/12 12:33:17","67.2302","195.6","217.13","884","60.0","22"
"04/17/12 12:38:18","67.2455","195.0","216.89","888","60.0","22"
"04/17/12 12:43:18","67.2577","193.7","216.93","871","60.03","22"
"04/17/12 12:48:18","67.2728","195.3","217.13","889","60.03","21"
"04/17/12 12:53:18","67.288","194.0","216.94","880","60.0","22"
"04/17/12 12:58:18","67.3022","197.6","217.63","885","60.0","21"
"04/17/12 13:03:19","67.3171","194.3","217.35","887","60.03","22"
"04/17/12 13:08:19","67.3323","195.3","217.05","891","60.0","21"
"04/17/12 13:13:18","67.3475","196.2","216.99","892","60.03","21"
"04/17/12 13:18:17","67.3627","195.4","217.48","889","60.03","20"
"04/17/12 13:23:18","67.378","196.7","216.84","884","60.03","21"
"04/17/12 13:28:18","67.3934","195.7","216.76","882","60.0","21"
"04/17/12 13:33:17","67.4086","196.2","217.54","884","60.03","21"
"04/17/12 13:43:18","67.438","195.7","216.77","884","60.03","22"
"04/17/12 13:48:18","67.4533","197.6","216.98","893","60.03","21"
"04/17/12 13:53:17","67.4686","197.3","217.08","892","60.03","21"
"04/17/12 13:58:18","67.484","195.9","218.33","881","60.0","22"
"04/17/12 14:03:18","67.4993","197.1","217.89","892","60.0","22"
"04/17/12 14:08:18","67.5146","195.0","217.41","886","60.0","23"
"04/17/12 14:13:19","67.5294","130.6","216.95","611","60.03","22"
"04/17/12 14:18:18","67.5397","194.7","217.27","889","60.03","22"
"04/17/12 14:23:17","67.5534","91.2","215.19","442","60.0","21"
"04/17/12 14:28:18","67.5625","195.7","218.04","864","60.0","20"
"04/17/12 14:33:19","67.5741","73.9","215.14","369","60.03","20"
"04/17/12 14:38:17","67.5816","116.6","216.52","550","60.03","19"
"04/17/12 14:43:18","67.5919","168.0","215.73","776","60.03","19"
"04/17/12 14:48:17","67.5999","181.4","216.73","827","60.0","19"
"04/17/12 14:53:18","67.6121","140.0","216.36","652","60.03","19"
"04/17/12 14:58:18","67.6232","170.4","215.71","784","60.03","19"
"04/17/12 15:03:19","67.6353","196.7","216.21","893","60.0","19"
"04/17/12 15:08:18","67.6473","189.4","215.9","865","60.03","19"
"04/17/12 15:13:18","67.6625","192.9","216.44","882","60.0","20"
"04/17/12 15:18:17","67.677","76.6","213.76","384","60.0","19"
"04/17/12 15:23:19","67.6884","48.5","214.46","281","60.07","19"
"04/17/12 15:28:19","67.7015","174.7","216.29","802","60.03","19"
"04/17/12 15:33:17","67.7141","172.3","215.76","793","60.0","19"
"04/17/12 15:38:19","67.7244","178.2","216.11","815","60.0","18"
"04/17/12 15:43:18","67.7375","158.1","216.58","729","60.03","18"
"04/17/12 15:48:18","67.7498","154.6","216.01","710","60.0","17"
"04/17/12 15:53:18","67.7611","148.0","215.78","691","60.03","17"
"04/17/12 15:58:18","67.7725","144.9","216.34","670","60.03","16"
"04/17/12 16:03:17","67.7836","140.5","215.63","656","60.03","15"
"04/17/12 16:08:18","67.7943","136.5","215.58","638","60.03","15"
"04/17/12 16:13:18","67.8045","124.5","216.01","587","60.0","15"
"04/17/12 16:18:18","67.8145","133.0","215.84","623","60.03","14"
"04/17/12 16:23:19","67.8242","99.5","215.22","471","60.03","14"
"04/17/12 16:28:18","67.8329","126.8","215.17","600","60.03","13"
"04/17/12 16:33:17","67.8423","111.4","214.79","537","60.07","13"
"04/17/12 16:38:18","67.8508","107.3","214.89","510","60.0","13"
"04/17/12 16:43:17","67.8595","101.0","214.36","487","60.03","13"
"04/17/12 16:48:18","67.8674","106.7","215.43","511","60.03","13"
"04/17/12 16:53:18","67.8747","80.5","214.51","399","60.03","12"
"04/17/12 16:58:17","67.882","89.4","214.53","439","60.03","12"
"04/17/12 17:03:18","67.8882","68.7","214.83","347","60.03","11"
"04/17/12 17:08:17","67.8936","86.5","214.95","423","60.07","11"
"04/17/12 17:13:18","67.9003","77.0","214.87","378","60.03","11"
"04/17/12 17:18:17","67.9059","68.9","214.57","346","60.0","11"
"04/17/12 17:23:17","67.9117","74.8","214.44","374","60.0","11"
"04/17/12 17:28:18","67.9172","64.2","214.04","325","60.07","10"
"04/17/12 17:33:19","67.9215","62.4","214.39","330","60.0","10"
"04/17/12 17:38:18","67.9253","44.0","214.6","162","60.03","9"
"04/17/12 17:43:19","67.9288","37.1","214.4","304","60.0","9"
"04/17/12 17:48:18","67.932","44.1","213.94","275","60.07","9"
"04/17/12 17:53:18","67.9348","30.2","213.56","118","60.03","9"
"04/17/12 17:58:18","67.9372","25.1","213.34","246","60.03","8"
"04/17/12 18:03:18","67.9393","21.5","213.36","317","60.07","8"
"04/17/12 18:08:19","67.9411","20.7","213.08","176","60.0","8"
"04/17/12 18:13:18","67.9425","18.6","213.1","87","60.03","7"
"04/17/12 18:18:18","67.9438","20.3","212.89","213","60.03","7"
"04/17/12 18:23:18","67.9447","13.3","213.84","12","60.0","7"
"04/17/12 18:28:19","67.9455","10.4","212.76","3","60.03","6"
"04/17/12 18:33:17","67.9461","0.0","213.18","0","60.0","6"
"04/17/12 18:38:18","67.9466","4.1","213.61","113","60.03","6"
"04/17/12 18:43:18","67.9469","0.0","213.57","0","60.0","6"
"04/17/12 18:48:18","67.9473","12.2","213.67","2","60.03","6"
"04/17/12 18:53:19","67.9476","0.0","213.9","0","60.0","6"
"04/17/12 19:03:18","67.9479","0.0","213.63","0","60.0","5"
"04/17/12 19:08:18","67.9479","0.0","213.11","0","60.0","5"
"04/18/12 10:08:19","67.9483","0.0","213.35","0","60.03","6"
"04/18/12 10:13:18","67.9485","0.0","213.73","0","60.0","6"
"04/18/12 10:28:18","67.9488","0.0","214.41","0","60.0","6"
"04/18/12 10:33:19","67.9492","6.0","214.17","0","60.0","6"
"04/18/12 10:38:19","67.9497","7.0","213.62","0","60.03","7"
"04/18/12 10:43:20","67.9504","12.7","213.98","6","60.0","7"
"04/18/12 10:48:19","67.9512","27.0","214.67","89","60.03","7"
"04/18/12 10:53:18","67.9523","0.7","213.63","0","60.03","7"
"04/18/12 10:58:19","67.9531","14.9","214.4","1","60.03","7"
"04/18/12 11:03:18","67.954","12.2","214.44","0","60.03","8"
"04/18/12 11:08:19","67.9549","12.7","215.17","114","60.03","8"
"04/18/12 11:13:19","67.9561","17.2","214.46","51","60.0","8"
"04/18/12 11:18:19","67.9575","13.0","213.77","215","60.0","8"
"04/18/12 11:23:18","67.9588","13.4","214.44","6","60.03","8"
"04/18/12 11:28:19","67.96","11.0","214.67","64","60.03","9"
"04/18/12 11:33:19","67.9614","19.6","213.64","40","60.0","9"
"04/18/12 11:38:19","67.9633","30.8","214.45","272","60.07","9"
"04/18/12 11:43:19","67.967","41.1","214.53","144","60.03","9"
"04/18/12 11:48:20","67.9698","26.9","214.3","146","60.07","9"
"04/18/12 11:53:18","67.9726","33.3","214.88","199","60.03","9"
"04/18/12 11:58:19","67.9761","37.0","214.52","267","60.07","10"
"04/18/12 12:03:18","67.9789","40.3","213.38","104","60.03","10"
"04/18/12 12:08:19","67.9807","32.6","213.61","308","60.03","10"
"04/18/12 12:13:18","67.9822","15.5","213.03","47","60.0","10"
"04/18/12 12:18:18","67.9831","28.5","213.56","142","60.0","10"
"04/18/12 12:23:18","67.9844","14.7","213.17","81","60.03","10"
"04/18/12 12:28:18","67.9856","26.6","213.25","210","60.0","11"
"04/18/12 12:33:18","67.9866","13.0","214.16","1","60.03","11"
"04/18/12 12:38:19","67.9877","12.9","214.17","43","60.0","11"
"04/18/12 12:43:19","67.9888","14.0","213.14","0","60.0","11"
"04/18/12 12:48:19","67.9895","13.6","213.64","1","60.03","11"
"04/18/12 12:53:18","67.9905","10.2","214.49","4","60.03","11"
"04/18/12 12:58:19","67.9915","14.7","213.9","42","60.03","11"
"04/18/12 13:03:19","67.9933","38.6","214.65","289","60.03","11"
"04/18/12 13:08:19","67.9964","25.1","214.85","115","60.03","12"
"04/18/12 13:13:19","67.9994","38.4","214.25","358","60.0","12"
"04/18/12 13:18:19","68.0022","30.8","214.33","305","60.03","12"
"04/18/12 13:23:19","68.0045","43.3","214.23","240","60.03","12"
"04/18/12 13:28:18","68.0074","25.4","214.04","103","60.0","13"
"04/18/12 13:33:18","68.0085","7.0","213.26","73","60.0","12"
"04/18/12 13:38:19","68.0094","2.8","213.56","163","60.0","12"
"04/18/12 13:43:19","68.0105","11.7","214.04","31","60.0","12"
"04/18/12 13:48:19","68.0112","0.0","213.91","0","60.03","12"
"04/18/12 13:53:18","68.0118","10.9","215.1","6","60.07","12"
"04/18/12 13:58:19","68.0125","14.4","215.09","0","60.03","12"
"04/18/12 14:03:18","68.013","13.9","214.09","218","60.0","12"
"04/18/12 14:08:18","68.0135","0.0","213.52","10","60.03","12"
"04/18/12 14:13:19","68.0142","0.0","213.18","0","60.03","12"
"04/18/12 14:18:19","68.015","14.7","213.33","4","60.03","12"
"04/18/12 14:23:18","68.0159","6.2","214.74","107","60.07","11"
"04/18/12 14:28:19","68.0166","6.6","214.78","172","60.03","11"
"04/18/12 14:33:18","68.0173","7.9","214.1","0","60.07","11"
"04/18/12 14:38:19","68.0182","23.7","213.77","196","60.03","11"
"04/18/12 14:43:20","68.0198","25.6","214.3","24","60.03","11"
"04/18/12 14:48:19","68.0214","14.7","214.69","133","60.03","11"
"04/18/12 14:53:18","68.0228","23.0","215.09","25","60.03","11"
"04/18/12 14:58:19","68.0242","7.3","214.5","210","60.0","11"
"04/18/12 15:03:18","68.0251","11.6","214.53","3","60.03","10"
"04/18/12 15:08:18","68.0256","14.2","214.16","0","60.03","10"
"04/18/12 15:13:19","68.0262","13.7","213.76","33","60.0","9"
"04/18/12 15:18:20","68.0269","15.2","213.8","1","60.0","9"
"04/18/12 15:23:18","68.0277","11.3","214.08","3","60.03","9"
"04/18/12 15:28:18","68.0284","0.0","213.73","177","60.03","9"
"04/18/12 15:33:20","68.0294","13.0","213.36","11","60.0","9"
"04/18/12 15:38:19","68.0306","11.7","214.15","94","60.03","9"
"04/18/12 15:43:19","68.0319","5.1","213.59","142","59.96","9"
"04/18/12 15:48:19","68.0327","11.1","214.11","17","60.03","9"
"04/18/12 15:53:19","68.0336","14.4","213.34","18","60.03","9"
"04/18/12 15:58:18","68.0341","0.0","213.67","0","60.03","9"
"04/18/12 16:03:19","68.0345","12.7","213.77","0","60.03","9"
"04/18/12 16:08:18","68.035","0.0","213.73","0","60.03","9"
"04/18/12 16:13:18","68.0356","14.1","214.63","12","60.03","9"
"04/18/12 16:18:19","68.0361","13.2","213.3","3","60.03","9"
"04/18/12 16:23:18","68.0365","14.1","213.19","0","60.03","8"
"04/18/12 16:28:19","68.0367","0.0","213.03","0","60.0","8"
"04/18/12 16:33:18","68.0368","8.3","214.1","0","60.03","8"
"04/18/12 16:48:19","68.0371","0.0","213.66","0","60.03","8"
"04/18/12 16:53:18","68.0374","10.7","213.67","4","60.03","8"
"04/18/12 16:58:19","68.0378","14.2","214.29","5","60.03","8"
"04/18/12 17:03:18","68.0383","7.2","212.49","204","60.0","8"
"04/18/12 17:08:18","68.0388","0.0","212.02","0","60.03","9"
"04/18/12 17:13:20","68.0394","10.9","212.78","0","60.03","9"
"04/18/12 17:18:18","68.04","14.9","212.4","0","60.03","9"
"04/18/12 17:23:20","68.0407","0.0","213.05","3","60.03","9"
"04/18/12 17:28:18","68.0413","0.0","213.09","171","60.07","9"
"04/18/12 17:33:19","68.042","0.0","212.69","0","60.0","9"
"04/18/12 17:43:20","68.0428","0.0","213.25","0","60.03","9"
"04/18/12 17:48:20","68.0431","0.0","212.14","0","60.03","9"
"04/18/12 17:58:19","68.0435","0.0","212.83","0","60.03","9"
"04/18/12 18:03:20","68.0435","0.0","212.94","0","60.03","9"
"04/18/12 18:13:18","68.0435","0.0","213.34","0","60.03","8"
"04/18/12 18:18:19","68.0436","0.0","213.27","0","60.03","9"
"04/18/12 18:33:19","68.0439","0.0","212.95","0","60.0","8"
"04/19/12 07:18:19","68.0445","0.0","212.57","0","60.03","6"
"04/19/12 07:23:19","68.0449","0.0","213.5","0","60.0","6"
"04/19/12 07:28:20","68.0453","0.0","213.3","0","60.0","6"
"04/19/12 07:33:19","68.0459","10.9","213.59","8","60.03","6"
"04/19/12 07:38:19","68.0463","6.0","213.81","0","60.03","6"
"04/19/12 07:43:20","68.0467","0.0","213.45","165","60.03","6"
"04/19/12 07:48:20","68.0473","11.8","214.3","28","60.0","6"
"04/19/12 07:53:19","68.0482","15.7","214.27","1","60.0","6"
"04/19/12 07:58:19","68.0492","7.0","214.42","160","60.0","6"
"04/19/12 08:03:20","68.0501","6.8","214.42","237","60.03","6"
"04/19/12 08:08:18","68.0509","19.1","213.34","96","60.0","6"
"04/19/12 08:13:20","68.0522","22.3","214.28","300","60.03","7"
"04/19/12 08:18:19","68.0541","29.1","213.54","86","60.0","7"
"04/19/12 08:23:20","68.0568","29.0","214.5","95","60.03","7"
"04/19/12 08:28:19","68.0592","29.6","214.62","81","60.0","7"
"04/19/12 08:33:19","68.0616","16.4","214.7","21","60.0","7"
"04/19/12 08:38:19","68.0635","31.8","214.49","14","60.03","7"
"04/19/12 08:43:19","68.0654","35.2","214.62","215","60.03","7"
"04/19/12 08:48:19","68.0678","33.8","212.31","238","60.03","8"
"04/19/12 08:53:18","68.0708","44.3","214.09","308","60.03","8"
"04/19/12 08:58:19","68.074","51.8","214.26","147","60.03","8"
"04/19/12 09:03:19","68.0773","49.9","215.1","287","60.0","8"
"04/19/12 09:08:18","68.0808","51.0","215.13","133","60.0","9"
"04/19/12 09:13:19","68.0847","58.8","215.58","159","60.07","9"
"04/19/12 09:18:18","68.0906","79.4","215.12","388","60.0","9"
"04/19/12 09:23:19","68.0965","66.4","215.45","334","60.0","9"
"04/19/12 09:28:19","68.1024","148.5","216.98","685","60.07","9"
"04/19/12 09:33:20","68.1115","198.1","218.06","888","60.0","11"
"04/19/12 09:38:19","68.1171","54.3","214.79","380","60.03","11"
"04/19/12 09:43:19","68.1208","65.2","215.03","362","60.0","11"
"04/19/12 09:48:18","68.1268","53.9","213.81","275","60.03","11"
"04/19/12 09:53:19","68.1307","45.5","214.5","181","60.03","11"
"04/19/12 09:58:20","68.1346","57.2","213.89","91","60.0","11"
"04/19/12 10:03:19","68.1385","48.8","214.81","352","60.0","10"
"04/19/12 10:08:20","68.1423","63.6","214.86","344","60.03","10"
"04/19/12 10:13:19","68.146","48.8","213.25","340","60.03","11"
"04/19/12 10:18:20","68.1497","47.4","214.26","373","60.03","11"
"04/19/12 10:23:19","68.1535","55.7","214.89","197","60.03","11"
"04/19/12 10:28:20","68.1573","40.5","215.44","172","60.03","11"
"04/19/12 10:33:19","68.1612","62.5","215.39","340","60.03","11"
"04/19/12 10:43:20","68.1688","54.1","215.29","335","60.03","11"
"04/19/12 10:48:18","68.1727","45.8","214.19","293","59.96","11"
"04/19/12 10:53:20","68.1766","47.4","215.41","98","60.03","11"
"04/19/12 10:58:19","68.1821","117.4","216.07","549","60.07","11"
"04/19/12 11:03:20","68.1884","64.0","215.76","231","60.03","11"
"04/19/12 11:08:19","68.1922","51.1","216.43","215","60.0","11"
"04/19/12 11:13:20","68.1977","75.8","216.2","377","60.0","11"
"04/19/12 11:18:19","68.2044","86.5","215.54","419","60.0","11"
"04/19/12 11:23:20","68.2101","72.8","213.61","365","60.03","11"
"04/19/12 11:28:19","68.216","76.0","214.93","377","60.0","12"
"04/19/12 11:33:20","68.2216","71.6","214.94","358","60.03","12"
"04/19/12 11:38:20","68.226","47.7","214.35","364","60.03","11"
"04/19/12 11:43:19","68.2309","82.5","215.44","407","60.03","11"
"04/19/12 11:48:18","68.2375","95.5","215.3","463","60.03","11"
"04/19/12 11:53:20","68.2473","197.1","217.19","898","60.03","12"
"04/19/12 11:58:19","68.2577","195.9","217.23","885","60.03","13"
"04/19/12 12:03:20","68.2693","109.9","215.24","523","60.03","13"
"04/19/12 12:08:20","68.2782","84.4","215.36","414","60.0","13"
"04/19/12 12:13:19","68.2855","98.2","215.5","474","60.03","14"
"04/19/12 12:18:19","68.2931","124.2","216.29","585","60.03","14"
"04/19/12 12:23:20","68.2999","76.1","214.77","380","60.03","14"
"04/19/12 12:28:20","68.3092","87.3","215.22","426","60.0","15"
"04/19/12 12:33:19","68.315","81.4","215.59","403","60.03","14"
"04/19/12 12:38:19","68.3248","191.9","218.16","842","60.07","15"
"04/19/12 12:43:19","68.3329","79.6","214.93","394","60.03","15"
"04/19/12 12:48:20","68.3447","165.2","216.46","761","60.03","16"
"04/19/12 12:53:20","68.3528","98.5","215.58","475","60.03","15"
"04/19/12 12:58:20","68.3627","105.4","215.44","504","60.03","16"
"04/19/12 13:03:19","68.3728","107.7","217.26","513","60.07","16"
"04/19/12 13:08:20","68.3845","196.1","219.35","881","60.0","18"
"04/19/12 13:13:20","68.3938","104.3","216.09","491","60.03","17"
"04/19/12 13:18:18","68.4037","187.5","218.79","869","60.0","17"
"04/19/12 13:23:20","68.4153","193.2","218.77","880","60.03","18"
"04/19/12 13:28:20","68.4286","84.5","216.22","411","60.0","18"
"04/19/12 13:33:20","68.4378","125.6","217.84","588","60.03","18"
"04/19/12 13:38:19","68.4525","189.1","219.45","861","60.0","18"
"04/19/12 13:43:18","68.4665","190.3","219.16","881","60.03","19"
"04/19/12 13:48:20","68.4796","115.8","217.7","542","60.03","19"
"04/19/12 13:53:19","68.4858","66.1","216.46","336","60.03","18"
"04/19/12 13:58:19","68.4939","185.6","217.46","831","60.03","18"
"04/19/12 14:03:20","68.5041","190.4","218.33","846","60.03","18"
"04/19/12 14:08:20","68.511","65.3","215.36","327","60.03","17"
"04/19/12 14:13:19","68.5152","54.7","215.59","136","60.07","17"
"04/19/12 14:18:19","68.519","41.9","215.66","89","60.03","17"
"04/19/12 14:23:20","68.5229","47.3","214.6","92","60.03","16"
"04/19/12 14:28:19","68.5275","58.3","214.36","144","60.03","15"
"04/19/12 14:33:20","68.5312","43.1","214.72","242","60.0","15"
"04/19/12 14:38:19","68.5351","50.7","215.69","111","60.03","14"
"04/19/12 14:43:20","68.5399","68.5","216.53","346","60.03","14"
"04/19/12 14:48:20","68.5442","56.2","215.39","119","60.03","13"
"04/19/12 14:53:19","68.5476","45.5","214.98","329","60.03","13"
"04/19/12 14:58:19","68.5512","55.4","215.31","331","60.03","13"
"04/19/12 15:03:20","68.5563","153.1","217.01","707","60.03","13"
"04/19/12 15:08:19","68.563","68.9","215.04","345","60.0","13"
"04/19/12 15:13:19","68.5702","73.1","215.49","361","60.0","13"
"04/19/12 15:18:19","68.5763","97.1","215.22","468","60.03","13"
"04/19/12 15:23:18","68.5829","85.7","215.07","420","60.0","13"
"04/19/12 15:28:19","68.5895","82.4","215.55","406","60.0","13"
"04/19/12 15:33:20","68.5952","55.3","215.41","158","60.03","13"
"04/19/12 15:38:19","68.5987","36.5","214.73","313","60.03","13"
"04/19/12 15:43:19","68.6023","55.7","214.7","369","60.0","12"
"04/19/12 15:48:18","68.6064","46.2","214.34","387","60.03","12"
"04/19/12 15:53:19","68.6109","67.4","215.16","392","60.0","12"
"04/19/12 15:58:19","68.615","48.7","214.89","368","60.03","12"
"04/19/12 16:03:19","68.6188","57.5","214.97","166","60.03","12"
"04/19/12 16:08:20","68.6228","55.4","213.87","100","60.03","12"
"04/19/12 16:13:20","68.6267","60.4","214.32","235","60.03","12"
"04/19/12 16:18:20","68.6308","50.3","213.38","82","60.03","12"
"04/19/12 16:23:20","68.6348","53.1","214.49","117","60.03","12"
"04/19/12 16:28:19","68.6386","42.0","215.1","211","60.03","11"
"04/19/12 16:33:19","68.6425","50.4","215.45","108","60.03","11"
"04/19/12 16:38:20","68.6463","43.4","214.77","333","60.0","11"
"04/19/12 16:43:20","68.6502","53.8","215.01","329","60.03","11"
"04/19/12 16:48:20","68.654","45.5","215.17","237","60.03","11"
"04/19/12 16:53:19","68.6579","47.7","214.92","210","60.03","11"
"04/19/12 16:58:20","68.6617","50.1","214.63","259","60.03","11"
"04/19/12 17:03:19","68.6656","43.3","214.64","411","60.03","11"
"04/19/12 17:08:20","68.6694","47.6","213.79","418","60.0","11"
"04/19/12 17:13:19","68.6733","51.6","214.74","234","60.0","11"
"04/19/12 17:18:20","68.6766","34.1","213.71","91","60.0","11"
"04/19/12 17:23:18","68.6794","30.6","214.21","79","60.03","11"
"04/19/12 17:28:19","68.6821","36.8","213.48","216","60.03","10"
"04/19/12 17:33:19","68.6845","33.6","212.71","120","60.03","10"
"04/19/12 17:38:20","68.6867","29.6","213.31","27","60.03","10"
"04/19/12 17:43:20","68.6887","24.8","213.3","69","60.03","10"
"04/19/12 17:48:20","68.6906","32.4","213.98","173","60.0","9"
"04/19/12 17:53:19","68.6924","14.3","213.44","16","60.03","9"
"04/19/12 17:58:19","68.694","29.0","213.24","44","60.03","9"
"04/19/12 18:03:20","68.6955","23.8","213.63","144","60.03","9"
"04/19/12 18:08:20","68.6967","19.2","213.98","128","60.07","9"
"04/19/12 18:13:20","68.6979","21.1","213.47","131","60.0","9"
"04/19/12 18:18:20","68.6988","15.5","213.28","3","60.03","9"
"04/19/12 18:23:19","68.6997","13.9","213.25","1","60.03","9"
"04/19/12 18:28:19","68.7006","13.4","213.59","89","60.0","8"
"04/19/12 18:33:19","68.7014","5.9","213.36","222","60.03","8"
"04/19/12 18:38:19","68.702","11.6","212.45","11","60.03","8"
"04/19/12 18:43:20","68.7027","0.0","213.07","0","60.03","8"
"04/19/12 18:48:19","68.7032","10.9","212.68","28","60.0","7"
"04/19/12 18:53:19","68.7037","12.9","212.31","15","60.0","7"
"04/19/12 18:58:19","68.704","0.0","212.66","0","60.0","7"
"04/20/12 06:38:21","68.7046","0.0","211.77","0","60.0","4"
"04/20/12 06:43:21","68.705","10.3","212.41","0","60.03","5"
"04/20/12 06:48:20","68.7055","0.0","212.91","0","60.03","5"
"04/20/12 06:53:20","68.7063","3.5","212.71","198","60.03","5"
"04/20/12 06:58:20","68.7071","5.6","212.63","163","60.03","5"
"04/20/12 07:03:20","68.7082","11.7","212.49","25","60.03","6"
"04/20/12 07:08:19","68.7094","16.6","212.25","5","60.03","6"
"04/20/12 07:13:19","68.7109","26.5","212.44","78","60.03","6"
"04/20/12 07:18:20","68.7125","12.2","213.38","33","60.03","6"
"04/20/12 07:23:20","68.7142","24.6","212.64","297","60.03","6"
"04/20/12 07:28:20","68.7142","25.6","212.91","97","60.0","6"
"04/20/12 07:33:19","68.7163","33.4","213.36","93","60.03","6"
"04/20/12 07:38:20","68.7187","38.6","213.51","293","60.03","7"
"04/20/12 07:43:20","68.7215","32.8","213.83","286","60.0","7"
"04/20/12 07:48:20","68.7247","46.9","212.84","320","60.0","7"
"04/20/12 07:53:20","68.7278","33.1","212.91","318","60.03","8"
"04/20/12 07:58:20","68.7307","41.5","212.56","114","60.03","8"
"04/20/12 08:03:20","68.7336","31.3","213.51","225","60.0","8"
"04/20/12 08:08:20","68.7364","35.0","212.89","96","60.03","8"
"04/20/12 08:13:21","68.7395","36.7","213.12","119","60.03","8"
"04/20/12 08:18:19","68.7439","51.4","213.67","118","60.0","8"
"04/20/12 08:23:19","68.748","55.9","213.3","82","60.03","9"
"04/20/12 08:28:21","68.7519","49.6","213.3","362","60.03","9"
"04/20/12 08:33:19","68.7558","54.4","213.63","138","60.0","9"
"04/20/12 08:43:21","68.7638","69.1","213.58","421","60.0","9"
"04/20/12 08:48:19","68.7722","93.1","213.78","451","60.03","9"
"04/20/12 08:53:19","68.7796","103.8","214.53","500","60.0","10"
"04/20/12 08:58:20","68.7891","127.7","214.17","606","60.03","11"
"04/20/12 09:03:20","68.7978","100.7","214.16","484","60.0","11"
"04/20/12 09:08:20","68.8058","129.7","215.45","609","60.03","11"
"04/20/12 09:13:20","68.8162","118.7","215.34","564","60.0","11"
"04/20/12 09:18:19","68.8265","144.1","216.16","671","60.0","11"
"04/20/12 09:23:20","68.8394","175.4","216.69","803","60.03","13"
"04/20/12 09:28:19","68.8498","104.8","215.44","503","60.03","13"
"04/20/12 09:33:21","68.8577","111.1","215.68","530","60.0","12"
"04/20/12 09:38:20","68.8678","119.3","215.31","563","60.03","12"
"04/20/12 09:43:20","68.8786","176.0","216.73","804","60.03","13"
"04/20/12 09:48:19","68.8911","149.5","216.17","692","60.0","13"
"04/20/12 09:53:19","68.9024","146.9","215.79","683","60.0","13"
"04/20/12 09:58:20","68.9151","180.8","216.62","824","60.03","13"
"04/20/12 10:03:19","68.9291","173.5","216.74","794","60.0","14"
"04/20/12 10:08:20","68.9432","194.9","216.3","882","60.03","14"
"04/20/12 10:13:21","68.9579","182.9","217.11","835","60.0","15"
"04/20/12 10:18:20","68.9721","195.5","216.5","890","60.0","15"
"04/20/12 10:23:20","68.9875","197.3","217.16","891","60.03","15"
"04/20/12 10:28:19","69.0028","196.8","217.24","893","60.03","16"
"04/20/12 10:33:21","69.0183","196.2","216.99","889","60.03","16"
"04/20/12 10:38:19","69.0335","196.8","217.95","895","60.0","17"
"04/20/12 10:43:19","69.0488","196.5","217.35","895","60.03","17"
"04/20/12 10:48:19","69.0641","196.7","217.74","894","60.0","17"
"04/20/12 10:58:20","69.0943","196.3","218.17","889","60.03","17"
"04/20/12 11:03:19","69.1096","197.8","218.2","867","60.0","17"
"04/20/12 11:08:20","69.1249","197.3","217.12","900","60.0","17"
"04/20/12 11:13:19","69.1399","172.0","217.49","780","60.03","17"
"04/20/12 11:18:20","69.1536","196.5","217.76","885","60.03","17"
"04/20/12 11:23:20","69.1689","184.7","216.63","850","60.0","18"
"04/20/12 11:28:20","69.1825","195.0","217.44","880","60.0","17"
"04/20/12 11:33:19","69.1978","194.8","217.99","887","60.0","17"
"04/20/12 11:38:19","69.2127","196.0","217.45","886","60.0","18"
"04/20/12 11:43:19","69.228","196.3","218.02","884","60.03","18"
"04/20/12 11:48:20","69.2434","196.2","218.56","890","60.0","19"
"04/20/12 11:53:20","69.2587","196.0","217.86","884","60.07","19"
"04/20/12 11:58:20","69.2734","195.2","217.93","893","60.0","18"
"04/20/12 12:03:21","69.2886","194.1","217.96","883","60.0","18"
"04/20/12 12:08:19","69.3037","194.8","218.26","867","60.03","18"
"04/20/12 12:13:21","69.319","194.6","217.36","858","60.0","18"
"04/20/12 12:18:20","69.3342","192.0","217.49","878","60.03","18"
"04/20/12 12:23:21","69.3494","195.2","217.05","876","60.0","18"
"04/20/12 12:28:20","69.3638","192.0","218.0","875","60.03","18"
"04/20/12 12:38:21","69.3904","192.4","217.44","880","60.03","18"
"04/20/12 12:43:19","69.4055","193.8","217.0","868","60.0","18"
"04/20/12 12:48:19","69.4206","197.4","217.6","889","60.0","18"
"04/20/12 12:53:21","69.4334","41.7","213.47","227","60.03","18"
"04/20/12 12:58:19","69.4481","195.4","216.62","892","60.07","19"
"04/20/12 13:03:20","69.4634","195.7","217.69","886","60.0","19"
"04/20/12 13:08:19","69.4754","28.7","213.97","76","60.03","18"
"04/20/12 13:13:21","69.4881","195.5","217.69","865","60.03","18"
"04/20/12 13:18:20","69.5031","194.8","217.21","843","60.03","18"
"04/20/12 13:23:21","69.5184","195.5","217.02","893","60.03","18"
"04/20/12 13:28:20","69.5336","195.2","216.28","902","60.03","19"
"04/20/12 13:33:20","69.5488","195.2","217.42","892","60.03","19"
"04/20/12 13:38:21","69.5641","195.7","216.97","891","60.0","18"
"04/20/12 13:43:19","69.5793","195.6","216.81","875","60.0","19"
"04/20/12 13:48:19","69.5945","195.3","217.99","870","60.03","19"
"04/20/12 13:53:20","69.6098","196.7","218.37","858","60.03","18"
"04/20/12 13:58:20","69.6236","194.0","218.78","858","60.03","18"
"04/20/12 14:03:20","69.6371","196.8","218.17","863","60.03","18"
"04/20/12 14:08:20","69.6525","197.3","217.7","893","60.07","18"
"04/20/12 14:13:20","69.6669","80.7","215.34","396","60.03","18"
"04/20/12 14:18:19","69.6817","197.3","218.06","872","60.07","18"
"04/20/12 14:23:19","69.6971","198.2","217.89","896","60.03","18"
"04/20/12 14:28:21","69.712","196.7","217.19","878","60.07","19"
"04/20/12 14:33:20","69.7273","196.9","218.42","883","60.03","19"
"04/20/12 14:38:20","69.7427","196.1","217.74","889","60.03","19"
"04/20/12 14:43:19","69.758","196.4","218.22","886","60.03","19"
"04/20/12 14:53:19","69.7885","194.2","217.35","879","60.03","18"
"04/20/12 14:58:20","69.8036","172.9","216.92","792","60.03","19"
"04/20/12 15:03:20","69.8187","190.5","217.26","864","60.03","19"
"04/20/12 15:08:21","69.8332","185.1","217.17","841","60.03","19"
"04/20/12 15:13:21","69.8477","98.7","215.54","475","60.03","18"
"04/20/12 15:18:21","69.8594","111.1","216.04","526","60.03","18"
"04/20/12 15:23:20","69.8718","173.0","216.6","792","60.03","18"
"04/20/12 15:28:21","69.8852","168.9","216.65","779","60.03","18"
"04/20/12 15:33:20","69.8982","173.3","216.49","790","60.0","18"
"04/20/12 15:38:20","69.9114","163.5","216.49","751","60.03","18"
"04/20/12 15:43:21","69.924","159.2","216.88","731","60.07","18"
"04/20/12 15:48:19","69.9362","153.9","217.1","711","60.03","18"
"04/20/12 15:53:21","69.9481","149.8","217.0","693","60.07","18"
"04/20/12 15:58:20","69.9595","146.1","216.86","678","60.03","17"
"04/20/12 16:03:20","69.971","144.0","215.87","667","60.07","17"
"04/20/12 16:08:21","69.9817","101.7","214.83","490","60.03","17"
"04/20/12 16:18:20","70.0022","127.8","215.55","604","60.07","16"
"04/20/12 16:23:20","70.012","123.3","216.34","580","60.0","16"
"04/20/12 16:28:20","70.0214","118.1","215.91","554","60.03","15"
"04/20/12 16:33:20","70.0305","113.9","215.38","544","60.07","15"
"04/20/12 16:38:19","70.0391","109.0","215.72","520","60.0","15"
"04/20/12 16:43:21","70.0475","104.5","215.84","494","60.03","15"
"04/20/12 16:48:21","70.0554","99.2","215.87","477","60.03","15"
"04/20/12 16:53:20","70.0629","94.0","214.78","458","60.0","15"
"04/20/12 16:58:19","70.07","89.3","215.16","432","60.07","15"
"04/20/12 17:03:19","70.0767","84.3","215.33","417","60.07","14"
"04/20/12 17:08:21","70.083","78.9","215.29","389","60.07","14"
"04/20/12 17:13:20","70.089","73.9","214.22","367","60.0","14"
"04/20/12 17:18:21","70.0945","68.6","215.17","348","60.03","13"
"04/20/12 17:23:20","70.0997","63.3","214.41","326","60.03","13"
"04/20/12 17:28:21","70.1041","45.2","214.53","183","60.03","13"
"04/20/12 17:33:20","70.1079","50.4","214.85","345","60.07","13"
"04/20/12 17:38:20","70.1117","39.8","215.46","321","60.0","13"
"04/20/12 17:43:21","70.1152","36.6","214.99","306","60.0","13"
"04/20/12 17:48:20","70.1184","33.8","214.35","93","60.03","13"
"04/20/12 17:53:21","70.1212","38.0","214.51","285","60.03","13"
"04/20/12 17:58:21","70.1235","33.1","214.88","215","60.03","13"
"04/20/12 18:03:21","70.1256","33.3","214.47","81","60.03","13"
"04/20/12 18:08:20","70.1273","27.2","214.42","252","60.03","12"
"04/20/12 18:13:20","70.1289","22.9","214.45","292","60.07","12"
"04/20/12 18:18:19","70.13","14.3","214.83","69","60.0","12"
"04/20/12 18:23:19","70.131","11.3","214.36","13","60.03","11"
"04/20/12 18:28:19","70.1318","5.9","214.11","231","60.07","11"
"04/20/12 18:33:20","70.1324","10.2","214.08","0","60.03","11"
"04/20/12 18:38:19","70.1329","12.3","213.96","1","60.03","11"
"04/20/12 18:43:19","70.1333","0.0","213.97","11","60.03","11"
"04/20/12 18:48:20","70.1337","10.4","214.86","52","60.07","11"
"04/20/12 18:53:21","70.134","0.0","214.48","0","60.07","11"
