"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/20/12 18:58:20","70.1342","0.0","214.43","0","60.03","11"
"04/20/12 19:03:21","70.1345","11.1","214.28","0","60.0","10"
"04/21/12 06:28:20","70.1354","12.2","212.96","0","60.03","3"
"04/21/12 06:33:20","70.136","0.0","213.03","183","60.03","3"
"04/21/12 06:38:21","70.137","11.4","213.51","6","60.0","3"
"04/21/12 06:43:21","70.1382","19.1","213.38","26","60.0","4"
"04/21/12 06:48:21","70.1398","29.6","213.62","207","60.0","4"
"04/21/12 06:53:20","70.1412","18.0","214.06","22","60.03","5"
"04/21/12 06:58:21","70.1433","33.8","213.99","235","60.03","5"
"04/21/12 07:03:20","70.1457","30.1","212.85","231","60.03","6"
"04/21/12 07:08:20","70.1487","45.3","214.27","332","60.0","6"
"04/21/12 07:13:20","70.1519","48.1","214.41","124","60.03","6"
"04/21/12 07:18:21","70.1551","39.2","214.1","188","60.0","6"
"04/21/12 07:23:19","70.1588","54.2","214.44","339","60.03","6"
"04/21/12 07:28:20","70.1628","58.7","214.19","402","60.03","7"
"04/21/12 07:33:20","70.1671","40.1","214.14","356","60.03","7"
"04/21/12 07:38:21","70.1709","55.8","214.61","107","60.03","8"
"04/21/12 07:43:20","70.1748","41.3","214.79","268","60.03","8"
"04/21/12 07:48:20","70.1787","43.8","214.47","269","60.03","8"
"04/21/12 07:53:20","70.1825","56.4","213.72","80","60.0","9"
"04/21/12 07:58:20","70.1864","41.8","213.98","369","60.07","9"
"04/21/12 08:03:21","70.1903","64.1","214.21","147","60.0","9"
"04/21/12 08:08:20","70.1947","64.0","213.69","149","60.0","9"
"04/21/12 08:13:21","70.1993","55.0","213.94","121","60.0","10"
"04/21/12 08:18:21","70.2035","57.7","213.98","284","60.03","10"
"04/21/12 08:23:20","70.2108","108.9","215.84","513","60.0","10"
"04/21/12 08:28:21","70.2195","113.4","214.6","541","60.0","11"
"04/21/12 08:33:20","70.2286","120.9","215.58","572","60.0","11"
"04/21/12 08:38:20","70.2383","129.5","214.99","607","60.0","11"
"04/21/12 08:43:21","70.2486","131.9","215.5","619","60.03","12"
"04/21/12 08:48:21","70.2576","136.1","215.4","639","60.0","13"
"04/21/12 08:53:20","70.2681","136.2","215.94","635","60.03","13"
"04/21/12 08:58:20","70.2794","150.4","216.14","700","60.03","13"
"04/21/12 09:03:20","70.2908","148.1","215.64","684","60.0","13"
"04/21/12 09:08:20","70.3016","125.1","215.58","591","60.03","13"
"04/21/12 09:13:20","70.3123","134.3","215.2","629","60.0","14"
"04/21/12 09:18:20","70.3225","157.6","215.93","730","60.0","14"
"04/21/12 09:23:21","70.3351","162.9","215.6","751","60.0","15"
"04/21/12 09:28:20","70.3478","166.5","216.32","765","60.0","15"
"04/21/12 09:33:21","70.3607","168.5","216.08","773","60.03","15"
"04/21/12 09:38:21","70.3741","174.1","216.41","798","60.03","15"
"04/21/12 09:43:20","70.3873","178.2","217.04","811","60.03","15"
"04/21/12 09:48:20","70.4012","179.6","216.06","824","60.0","16"
"04/21/12 09:53:20","70.4153","182.5","216.59","834","60.0","17"
"04/21/12 09:58:21","70.4298","186.6","216.91","851","60.0","17"
"04/21/12 10:03:21","70.4444","187.5","216.33","851","60.0","17"
"04/21/12 10:08:20","70.459","188.5","217.51","853","60.03","17"
"04/21/12 10:13:20","70.4737","190.1","216.63","867","60.03","18"
"04/21/12 10:18:21","70.4888","193.8","217.1","880","60.0","18"
"04/21/12 10:23:20","70.504","197.3","217.62","886","60.03","18"
"04/21/12 10:28:20","70.5194","196.0","216.63","894","60.03","18"
"04/21/12 10:33:20","70.5347","197.0","216.32","889","60.03","18"
"04/21/12 10:38:20","70.55","196.4","216.44","887","60.03","18"
"04/21/12 10:43:21","70.5654","197.3","217.12","895","60.0","18"
"04/21/12 10:48:21","70.5808","196.7","217.1","900","60.07","18"
"04/21/12 10:53:20","70.5961","198.2","216.6","901","60.0","18"
"04/21/12 10:58:20","70.6114","197.0","217.19","893","60.03","18"
"04/21/12 11:03:19","70.6268","198.4","217.44","888","60.0","18"
"04/21/12 11:08:21","70.6422","196.9","217.23","901","60.03","18"
"04/21/12 11:13:20","70.6575","197.3","217.6","881","60.03","18"
"04/21/12 11:18:20","70.6728","195.9","217.43","888","60.0","19"
"04/21/12 11:23:21","70.6882","196.6","217.29","877","60.0","19"
"04/21/12 11:28:21","70.7035","193.8","217.71","874","60.03","19"
"04/21/12 11:33:21","70.7189","196.5","218.06","894","60.03","19"
"04/21/12 11:38:20","70.7342","196.0","217.58","878","60.03","19"
"04/21/12 11:43:20","70.7494","196.3","217.5","890","60.0","19"
"04/21/12 11:48:20","70.7648","197.5","217.8","896","60.03","19"
"04/21/12 11:53:19","70.78","196.6","217.4","890","60.03","19"
"04/21/12 11:58:21","70.7954","194.7","217.13","869","60.03","19"
"04/21/12 12:03:20","70.8106","196.5","217.56","887","60.03","19"
"04/21/12 12:08:19","70.8259","197.0","217.7","884","60.0","19"
"04/21/12 12:18:20","70.8563","196.6","217.67","891","60.03","20"
"04/21/12 12:23:20","70.8715","194.8","217.42","871","60.0","19"
"04/21/12 12:28:20","70.8868","195.2","217.05","896","60.0","19"
"04/21/12 12:33:20","70.902","196.4","217.27","873","60.03","19"
"04/21/12 12:38:19","70.9172","195.0","217.68","874","60.03","19"
"04/21/12 12:43:20","70.9325","197.2","218.43","869","60.03","19"
"04/21/12 12:48:20","70.9478","197.2","217.38","892","60.0","19"
"04/21/12 12:53:21","70.9631","195.6","217.54","886","60.03","19"
"04/21/12 12:58:21","70.9784","194.8","217.42","872","60.03","19"
"04/21/12 13:03:20","70.9935","196.3","217.84","892","60.03","19"
"04/21/12 13:08:21","71.0089","195.8","217.94","888","60.0","19"
"04/21/12 13:13:20","71.024","196.4","217.58","892","60.03","19"
"04/21/12 13:18:21","71.0394","196.3","217.56","882","60.03","19"
"04/21/12 13:28:20","71.07","197.9","217.87","886","60.0","19"
"04/21/12 13:33:19","71.0852","197.1","218.35","890","60.03","19"
"04/21/12 13:38:21","71.1006","196.1","217.97","890","60.03","19"
"04/21/12 13:43:20","71.1159","197.4","217.38","880","60.0","19"
"04/21/12 13:48:21","71.1313","196.0","217.8","878","60.0","19"
"04/21/12 13:53:21","71.1467","197.4","217.9","876","60.03","19"
"04/21/12 13:58:20","71.162","196.5","218.29","898","60.0","19"
"04/21/12 14:03:21","71.1773","197.2","218.12","893","60.03","18"
"04/21/12 14:08:20","71.1926","197.3","218.67","891","60.03","18"
"04/21/12 14:13:19","71.2079","196.2","217.32","885","60.0","18"
"04/21/12 14:18:20","71.2233","196.7","217.24","884","60.0","18"
"04/21/12 14:23:20","71.2387","196.8","216.4","896","60.03","18"
"04/21/12 14:28:20","71.254","197.1","216.82","890","60.03","18"
"04/21/12 14:33:20","71.2694","196.9","217.34","886","60.03","18"
"04/21/12 14:38:21","71.2847","196.6","216.83","893","60.0","18"
"04/21/12 14:43:21","71.3001","196.7","217.15","889","60.03","18"
"04/21/12 14:48:21","71.3154","195.2","217.72","886","60.03","18"
"04/21/12 14:53:21","71.3304","192.0","217.48","869","60.03","18"
"04/21/12 14:58:21","71.3454","190.1","218.09","862","60.03","18"
"04/21/12 15:03:20","71.36","186.6","218.13","843","60.03","18"
"04/21/12 15:08:20","71.3743","183.6","217.62","831","60.03","18"
"04/21/12 15:13:20","71.3884","179.9","217.87","817","60.03","18"
"04/21/12 15:18:21","71.4024","177.1","217.43","806","60.0","17"
"04/21/12 15:23:21","71.416","173.3","216.75","787","60.0","17"
"04/21/12 15:28:21","71.4294","169.8","216.89","779","60.03","17"
"04/21/12 15:33:20","71.4424","165.0","216.48","758","60.0","17"
"04/21/12 15:38:21","71.4552","161.8","216.02","747","60.07","17"
"04/21/12 15:43:21","71.4675","156.7","215.94","728","60.03","17"
"04/21/12 15:48:21","71.4796","153.0","215.59","712","60.0","17"
"04/21/12 15:53:20","71.4913","149.5","214.81","695","60.0","16"
"04/21/12 15:58:20","71.5028","145.0","215.76","677","60.03","16"
"04/21/12 16:03:21","71.514","141.6","215.6","659","60.03","16"
"04/21/12 16:08:20","71.5249","136.9","215.96","645","60.07","15"
"04/21/12 16:13:21","71.5355","132.8","216.22","618","60.0","15"
"04/21/12 16:18:20","71.5457","128.9","215.77","605","60.03","15"
"04/21/12 16:23:21","71.5555","124.1","216.47","580","60.03","15"
"04/21/12 16:28:20","71.5649","119.4","216.32","562","60.03","14"
"04/21/12 16:33:21","71.574","114.2","215.17","543","60.03","14"
"04/21/12 16:38:20","71.5828","109.9","215.45","520","60.0","14"
"04/21/12 16:43:20","71.5911","104.5","215.22","500","60.03","13"
"04/21/12 16:48:20","71.5991","99.8","215.88","480","60.03","13"
"04/21/12 16:53:20","71.6067","95.0","214.96","458","60.0","13"
"04/21/12 16:58:22","71.6139","89.6","214.68","438","60.03","13"
"04/21/12 17:03:21","71.6206","84.7","215.84","413","60.0","13"
"04/21/12 17:08:21","71.627","79.4","215.03","393","60.03","12"
"04/21/12 17:13:20","71.6329","74.5","215.07","372","60.03","12"
"04/21/12 17:18:21","71.6385","69.1","215.47","345","60.0","11"
"04/21/12 17:23:20","71.6436","63.5","215.53","326","60.03","11"
"04/21/12 17:28:21","71.6481","41.6","214.37","213","60.03","11"
"04/21/12 17:33:21","71.652","60.7","214.9","329","60.03","11"
"04/21/12 17:38:20","71.6558","46.5","215.43","367","60.0","11"
"04/21/12 17:43:21","71.6594","48.9","215.34","261","60.03","11"
"04/21/12 17:48:20","71.6626","43.9","213.88","209","60.0","11"
"04/21/12 17:53:20","71.6655","29.9","214.12","74","60.03","11"
"04/21/12 17:58:21","71.668","25.8","214.69","168","60.03","10"
"04/21/12 18:03:20","71.6701","26.0","214.77","231","60.03","10"
"04/21/12 18:08:21","71.672","23.8","214.5","14","60.03","9"
"04/21/12 18:13:20","71.6735","12.6","214.76","296","60.07","9"
"04/21/12 18:18:21","71.6748","17.4","213.69","96","60.0","9"
"04/21/12 18:23:21","71.6758","11.1","214.45","9","60.03","9"
"04/21/12 18:28:21","71.6766","11.5","214.58","131","60.0","9"
"04/21/12 18:33:20","71.6773","0.0","214.45","212","60.03","9"
"04/21/12 18:38:21","71.6778","0.0","213.64","0","60.03","8"
"04/21/12 18:43:21","71.6781","13.3","213.41","1","60.03","8"
"04/21/12 18:48:21","71.6785","0.0","213.71","0","60.03","8"
"04/21/12 18:53:21","71.6788","0.0","212.65","0","60.0","8"
"04/22/12 06:28:20","71.68","0.0","212.61","0","60.03","2"
"04/22/12 06:33:21","71.6805","0.2","213.68","0","60.07","2"
"04/22/12 06:38:21","71.6815","14.3","213.36","3","60.0","2"
"04/22/12 06:43:21","71.6826","15.0","213.4","51","60.0","3"
"04/22/12 06:48:21","71.6841","14.9","213.36","20","60.03","3"
"04/22/12 06:53:21","71.6859","18.9","213.85","174","60.0","4"
"04/22/12 06:58:21","71.6881","32.4","213.24","130","60.03","4"
"04/22/12 07:03:20","71.6903","25.4","212.93","159","60.0","5"
"04/22/12 07:08:21","71.6925","26.0","213.6","180","60.03","5"
"04/22/12 07:13:20","71.6946","27.7","214.28","197","60.03","6"
"04/22/12 07:18:20","71.6967","36.4","213.71","146","60.0","6"
"04/22/12 07:23:20","71.6992","26.6","214.65","89","60.0","6"
"04/22/12 07:33:21","71.7054","47.5","213.77","102","60.03","7"
"04/22/12 07:38:22","71.7095","63.3","213.9","432","60.0","8"
"04/22/12 07:43:21","71.7138","54.0","213.18","346","60.03","8"
"04/22/12 07:48:20","71.7177","46.4","214.16","355","60.03","9"
"04/22/12 07:53:20","71.7216","53.5","213.69","308","60.0","9"
"04/22/12 07:58:20","71.7251","45.1","213.03","334","59.96","9"
"04/22/12 08:03:21","71.7281","34.7","213.29","268","60.0","9"
"04/22/12 08:08:22","71.7311","45.6","213.53","272","60.0","10"
"04/22/12 08:13:22","71.7344","41.8","213.2","108","60.03","10"
"04/22/12 08:18:21","71.7382","41.7","214.39","369","60.0","10"
"04/22/12 08:23:21","71.7422","38.6","213.68","222","60.03","11"
"04/22/12 08:28:22","71.7477","88.8","213.38","437","60.0","11"
"04/22/12 08:33:22","71.7561","117.5","214.42","557","60.0","11"
"04/22/12 08:38:21","71.7652","119.5","214.54","569","60.03","13"
"04/22/12 08:43:21","71.7746","127.0","214.5","596","60.03","13"
"04/22/12 08:48:20","71.7846","129.9","214.97","613","60.0","14"
"04/22/12 08:53:21","71.7949","133.9","215.71","623","60.03","15"
"04/22/12 08:58:22","71.8056","140.8","215.64","655","60.03","15"
"04/22/12 09:03:21","71.8166","142.7","215.5","663","60.03","16"
"04/22/12 09:08:21","71.828","147.0","215.44","687","60.03","17"
"04/22/12 09:13:22","71.8396","151.3","215.14","706","60.03","18"
"04/22/12 09:18:21","71.8515","154.9","215.91","712","60.0","18"
"04/22/12 09:23:21","71.8636","157.4","216.05","728","60.03","18"
"04/22/12 09:28:22","71.8761","160.5","217.14","738","60.03","18"
"04/22/12 09:33:20","71.8887","163.3","216.77","750","60.03","19"
"04/22/12 09:38:22","71.9016","166.7","216.94","765","60.0","19"
"04/22/12 09:43:21","71.9147","169.3","216.74","775","60.03","20"
"04/22/12 09:48:21","71.928","171.8","216.41","787","60.03","21"
"04/22/12 09:53:21","71.9414","174.7","217.11","795","60.03","22"
"04/22/12 09:58:22","71.9551","176.6","217.27","809","60.07","22"
"04/22/12 10:03:21","71.9689","179.6","217.11","818","60.03","23"
"04/22/12 10:08:22","71.9831","181.3","216.52","825","60.0","23"
"04/22/12 10:13:22","71.9972","185.0","216.4","844","60.03","24"
"04/22/12 10:18:21","72.0118","188.2","216.42","856","60.03","24"
"04/22/12 10:23:20","72.0265","192.0","217.65","868","60.03","25"
"04/22/12 10:28:22","72.0415","191.2","217.57","866","60.0","26"
"04/22/12 10:33:20","72.0564","192.8","217.59","875","60.03","26"
"04/22/12 10:38:20","72.0715","196.0","217.74","887","60.03","27"
"04/22/12 10:43:22","72.0868","195.4","218.1","878","60.03","27"
"04/22/12 10:48:21","72.1021","196.4","218.88","887","60.03","27"
"04/22/12 10:53:21","72.1173","195.9","217.95","882","60.03","27"
"04/22/12 10:58:21","72.1326","195.8","218.52","876","60.03","27"
"04/22/12 11:03:21","72.148","195.5","218.35","886","60.03","27"
"04/22/12 11:08:20","72.1632","195.6","219.29","879","60.03","27"
"04/22/12 11:13:21","72.1786","195.6","219.0","879","60.0","28"
"04/22/12 11:18:20","72.1938","195.6","217.91","886","60.0","27"
"04/22/12 11:23:21","72.2091","196.8","218.2","889","60.0","27"
"04/22/12 11:28:22","72.2245","196.2","218.36","885","60.0","27"
"04/22/12 11:33:21","72.2393","184.8","217.95","833","60.03","27"
"04/22/12 11:38:22","72.2546","196.2","218.09","883","60.0","28"
"04/22/12 11:43:20","72.2698","196.5","218.16","886","60.03","28"
"04/22/12 11:48:22","72.2852","197.0","218.1","875","60.03","28"
"04/22/12 11:53:21","72.3004","195.7","217.96","880","60.0","28"
"04/22/12 11:58:20","72.3156","195.0","218.78","865","60.0","28"
"04/22/12 12:03:22","72.3309","195.6","218.0","876","60.03","28"
"04/22/12 12:08:20","72.3461","195.7","218.51","886","60.03","29"
"04/22/12 12:13:21","72.3614","195.4","217.85","876","60.0","28"
"04/22/12 12:18:22","72.3767","196.6","219.22","891","60.03","28"
"04/22/12 12:23:20","72.3918","195.6","218.52","872","60.0","29"
"04/22/12 12:28:22","72.4072","195.0","217.54","885","60.03","29"
"04/22/12 12:33:20","72.4223","195.7","218.42","873","60.03","29"
"04/22/12 12:38:21","72.4377","195.4","217.97","885","60.03","29"
"04/22/12 12:43:21","72.4529","196.7","218.66","880","60.03","28"
"04/22/12 12:48:21","72.4681","195.1","217.87","887","60.03","28"
"04/22/12 12:53:22","72.4834","196.3","218.15","884","60.03","28"
"04/22/12 12:58:21","72.4987","194.8","217.69","878","60.0","28"
"04/22/12 13:03:20","72.5138","196.8","218.74","885","60.03","28"
"04/22/12 13:08:22","72.5292","195.7","218.2","874","60.0","28"
"04/22/12 13:13:20","72.5443","197.2","218.49","878","60.03","28"
"04/22/12 13:18:20","72.5596","195.4","218.04","879","60.0","28"
"04/22/12 13:23:21","72.575","195.5","218.93","876","60.03","28"
"04/22/12 13:28:20","72.5903","196.3","219.1","885","60.03","27"
"04/22/12 13:33:22","72.6056","196.1","219.25","885","60.03","27"
"04/22/12 13:38:20","72.6208","196.2","219.34","883","60.0","27"
"04/22/12 13:43:20","72.6361","196.0","219.29","875","60.03","27"
"04/22/12 13:48:20","72.6514","196.7","219.22","876","60.0","27"
"04/22/12 13:53:22","72.6668","196.6","218.54","879","60.07","26"
"04/22/12 13:58:21","72.6821","196.2","218.4","881","60.0","27"
"04/22/12 14:03:22","72.6974","196.8","217.26","884","60.0","27"
"04/22/12 14:08:20","72.7126","196.7","217.08","891","60.07","27"
"04/22/12 14:13:22","72.728","196.3","217.84","883","60.03","27"
"04/22/12 14:18:20","72.7432","195.8","217.31","889","60.07","27"
"04/22/12 14:23:20","72.7585","195.7","216.97","890","60.03","27"
"04/22/12 14:28:22","72.7739","195.6","217.02","890","60.03","27"
"04/22/12 14:33:21","72.7891","194.9","217.01","883","60.03","27"
"04/22/12 14:38:22","72.8042","192.1","216.97","868","60.03","26"
"04/22/12 14:43:21","72.819","189.6","217.59","864","60.03","26"
"04/22/12 14:48:22","72.8337","187.3","217.25","851","60.03","26"
"04/22/12 14:53:22","72.8481","184.8","217.74","840","60.03","25"
"04/22/12 14:58:21","72.8624","181.2","216.98","825","60.03","25"
"04/22/12 15:03:20","72.8764","179.4","217.44","820","60.03","25"
"04/22/12 15:08:21","72.8903","177.4","217.83","800","60.0","25"
"04/22/12 15:13:21","72.9039","173.1","216.22","790","60.03","25"
"04/22/12 15:18:22","72.9173","169.5","216.63","779","60.03","25"
"04/22/12 15:23:21","72.9304","167.1","216.54","768","60.0","25"
"04/22/12 15:28:22","72.9433","162.9","216.32","752","60.0","25"
"04/22/12 15:33:21","72.9559","159.2","215.78","736","60.0","25"
"04/22/12 15:38:22","72.9682","155.9","215.85","724","60.03","24"
"04/22/12 15:43:21","72.9803","152.8","215.91","703","60.03","24"
"04/22/12 15:48:21","72.9921","149.1","216.36","689","60.0","23"
"04/22/12 15:53:22","73.0035","144.5","215.94","670","60.0","23"
"04/22/12 15:58:20","73.0145","139.4","216.06","654","60.07","23"
"04/22/12 16:03:22","73.0253","135.5","216.45","634","60.03","23"
"04/22/12 16:08:21","73.0357","132.1","216.24","617","60.03","23"
"04/22/12 16:13:22","73.0459","127.6","215.86","599","60.03","23"
"04/22/12 16:18:20","73.0557","123.1","216.1","581","60.03","23"
"04/22/12 16:23:22","73.0651","119.7","215.8","562","60.0","23"
"04/22/12 16:28:20","73.0742","115.5","216.25","546","60.0","22"
"04/22/12 16:33:21","73.0828","110.1","215.56","519","60.0","22"
"04/22/12 16:38:21","73.0913","105.4","215.77","504","60.03","21"
"04/22/12 16:43:21","73.0992","100.6","215.97","479","60.03","21"
"04/22/12 16:48:22","73.1069","96.0","215.88","464","60.03","20"
"04/22/12 16:53:21","73.1142","90.9","214.65","444","60.03","20"
"04/22/12 16:58:21","73.1211","86.4","215.21","422","60.03","20"
"04/22/12 17:03:21","73.1277","81.2","215.16","398","60.03","20"
"04/22/12 17:08:21","73.1339","76.5","214.69","381","60.03","19"
"04/22/12 17:13:21","73.1396","71.5","214.99","360","60.03","19"
"04/22/12 17:18:21","73.1451","66.8","214.9","339","60.03","19"
"04/22/12 17:23:21","73.15","62.0","215.5","319","60.07","19"
"04/22/12 17:28:21","73.1542","44.7","214.23","382","60.03","18"
"04/22/12 17:33:21","73.158","44.4","214.94","186","60.03","18"
"04/22/12 17:38:21","73.1618","49.7","215.0","199","60.03","18"
"04/22/12 17:43:22","73.1652","41.2","215.97","211","60.0","18"
"04/22/12 17:48:21","73.1684","32.8","215.08","288","60.03","18"
"04/22/12 17:53:22","73.1712","38.7","214.93","244","60.03","17"
"04/22/12 17:58:22","73.1736","29.8","213.8","133","60.03","17"
"04/22/12 18:03:21","73.1757","17.2","214.62","303","60.03","17"
"04/22/12 18:08:21","73.1776","12.3","214.37","47","60.0","16"
"04/22/12 18:13:21","73.179","17.7","214.43","23","60.03","16"
"04/22/12 18:18:21","73.1803","21.9","214.06","191","60.0","15"
"04/22/12 18:23:22","73.1813","14.7","213.86","7","60.03","15"
"04/22/12 18:28:22","73.1822","7.4","213.9","0","60.0","15"
"04/22/12 18:33:21","73.1828","0.0","214.04","190","60.03","14"
"04/22/12 18:38:22","73.1834","0.0","213.57","0","60.03","14"
"04/22/12 18:43:22","73.1838","0.0","213.12","233","60.0","13"
"04/22/12 18:48:20","73.1842","0.0","213.76","0","60.0","13"
"04/22/12 18:53:21","73.1845","11.5","213.86","0","60.03","13"
"04/22/12 18:58:20","73.1848","0.0","213.28","0","60.03","12"
"04/22/12 19:03:22","73.185","0.0","212.91","0","60.03","12"
"04/22/12 19:08:22","73.1853","0.0","212.42","0","60.0","12"
"04/23/12 06:33:21","73.1864","12.3","213.22","245","60.0","2"
"04/23/12 06:38:22","73.1871","11.8","213.18","1","60.03","2"
"04/23/12 06:43:22","73.188","10.5","213.79","108","60.03","3"
"04/23/12 06:48:22","73.1892","12.8","213.04","65","60.03","3"
"04/23/12 06:53:22","73.1907","17.3","212.25","236","60.03","4"
"04/23/12 06:58:21","73.1925","22.1","212.92","242","60.03","4"
"04/23/12 07:03:22","73.1947","25.6","213.14","237","60.03","5"
"04/23/12 07:08:22","73.1972","39.3","212.78","284","60.0","5"
"04/23/12 07:13:22","73.2","33.3","214.56","165","60.03","6"
"04/23/12 07:18:21","73.2032","43.3","214.36","139","60.03","6"
"04/23/12 07:23:22","73.2067","40.5","213.2","332","60.0","6"
"04/23/12 07:28:21","73.2108","44.8","213.24","394","60.0","6"
"04/23/12 07:33:21","73.2147","48.8","213.92","397","60.0","7"
"04/23/12 07:38:22","73.2186","43.0","213.41","304","60.03","7"
"04/23/12 07:43:21","73.2224","46.8","214.46","353","60.03","7"
"04/23/12 07:48:21","73.2263","57.6","214.26","330","60.03","8"
"04/23/12 07:53:21","73.2302","59.7","214.88","289","60.0","8"
"04/23/12 07:58:20","73.2343","56.8","213.97","383","60.0","9"
"04/23/12 08:03:20","73.2387","55.2","214.92","435","60.0","9"
"04/23/12 08:08:21","73.2435","93.1","215.01","455","60.03","9"
"04/23/12 08:13:21","73.2509","98.6","214.53","476","60.0","9"
"04/23/12 08:18:21","73.2588","103.5","213.98","498","60.03","10"
"04/23/12 08:23:22","73.267","108.4","214.76","519","60.03","11"
"04/23/12 08:28:21","73.2756","112.8","215.1","537","60.0","11"
"04/23/12 08:33:21","73.2846","117.3","215.22","553","60.03","11"
"04/23/12 08:38:22","73.294","121.8","215.42","576","60.03","12"
"04/23/12 08:43:21","73.3036","127.2","216.14","593","60.07","13"
"04/23/12 08:48:21","73.3137","131.2","216.07","615","60.0","13"
"04/23/12 08:53:22","73.324","136.0","216.2","632","60.03","14"
"04/23/12 08:58:21","73.3347","140.2","215.73","654","60.03","15"
"04/23/12 09:03:22","73.3458","143.7","215.53","666","60.0","16"
"04/23/12 09:08:21","73.3571","147.4","215.93","686","60.03","17"
"04/23/12 09:13:22","73.3688","150.7","215.48","697","60.0","17"
"04/23/12 09:18:22","73.3807","154.5","216.69","714","60.03","18"
"04/23/12 09:23:21","73.3928","158.5","216.82","728","60.03","19"
"04/23/12 09:28:22","73.4053","162.1","217.29","748","60.03","19"
"04/23/12 09:33:22","73.4181","164.8","215.96","760","60.0","20"
"04/23/12 09:38:21","73.431","169.2","216.12","772","60.0","20"
"04/23/12 09:43:21","73.4444","172.3","216.48","790","60.03","20"
"04/23/12 09:48:22","73.458","176.5","217.46","804","60.03","20"
"04/23/12 09:53:21","73.4718","178.1","216.41","814","60.0","21"
"04/23/12 09:58:21","73.4857","180.4","216.33","826","60.03","22"
"04/23/12 10:03:22","73.5","184.1","216.84","843","60.0","22"
"04/23/12 10:08:21","73.5144","187.0","217.2","848","60.0","23"
"04/23/12 10:13:22","73.5291","190.4","217.41","860","60.03","23"
"04/23/12 10:18:22","73.544","191.3","216.19","874","60.0","24"
"04/23/12 10:23:22","73.559","194.8","216.13","881","60.03","24"
"04/23/12 10:28:21","73.5742","195.9","216.57","891","60.03","24"
"04/23/12 10:33:21","73.5895","196.6","216.58","893","60.0","25"
"04/23/12 10:38:22","73.6048","196.1","216.5","882","60.0","25"
"04/23/12 10:43:22","73.6201","195.4","216.26","890","60.0","25"
"04/23/12 10:48:21","73.6354","195.8","217.14","891","60.03","25"
"04/23/12 10:53:21","73.6507","196.0","216.84","889","60.03","26"
"04/23/12 10:58:21","73.666","195.9","217.06","891","60.07","26"
"04/23/12 11:03:22","73.6813","195.2","217.49","889","60.0","26"
"04/23/12 11:08:21","73.6965","195.9","217.64","886","60.0","26"
"04/23/12 11:13:22","73.7119","195.9","217.94","886","60.0","27"
"04/23/12 11:18:21","73.7272","196.4","217.77","883","60.03","27"
"04/23/12 11:23:22","73.7425","196.2","217.95","882","60.0","27"
"04/23/12 11:28:22","73.7578","196.1","218.23","887","60.03","27"
"04/23/12 11:33:21","73.773","196.9","217.75","901","60.03","27"
"04/23/12 11:38:22","73.7884","196.5","217.58","885","60.03","28"
"04/23/12 11:43:22","73.8037","195.9","217.55","878","60.0","28"
"04/23/12 11:48:21","73.8189","195.2","217.51","878","60.03","28"
"04/23/12 11:53:21","73.8341","195.8","217.41","885","60.03","28"
"04/23/12 11:58:21","73.8493","195.7","217.97","888","60.03","28"
"04/23/12 12:03:21","73.8646","195.0","217.2","885","60.03","27"
"04/23/12 12:08:21","73.8798","194.1","216.57","899","60.03","28"
"04/23/12 12:13:21","73.895","194.9","217.86","882","60.03","27"
"04/23/12 12:18:21","73.9102","195.2","217.01","895","60.03","27"
"04/23/12 12:23:22","73.9256","193.7","216.86","871","60.0","27"
"04/23/12 12:28:21","73.9408","194.7","217.68","883","60.03","27"
"04/23/12 12:33:21","73.956","196.3","218.13","889","60.07","27"
"04/23/12 12:38:21","73.9713","195.3","217.76","899","60.03","26"
"04/23/12 12:43:22","73.9865","195.0","217.47","880","59.96","26"
"04/23/12 12:48:21","74.0017","195.9","217.33","877","60.03","26"
"04/23/12 12:53:22","74.017","195.9","216.69","885","60.0","26"
"04/23/12 12:58:22","74.0322","196.0","217.92","879","60.07","26"
"04/23/12 13:03:23","74.0475","195.1","218.35","891","60.03","26"
"04/23/12 13:08:22","74.0627","196.0","217.77","886","60.0","26"
"04/23/12 13:13:21","74.0779","195.1","217.46","893","60.03","26"
"04/23/12 13:18:22","74.0933","196.9","217.54","872","60.03","26"
"04/23/12 13:23:22","74.1085","196.9","217.76","871","60.0","26"
"04/23/12 13:28:21","74.1237","196.5","217.72","887","60.0","26"
"04/23/12 13:33:22","74.1391","195.5","217.56","891","60.0","26"
"04/23/12 13:38:21","74.1544","196.3","218.55","880","60.03","26"
"04/23/12 13:43:22","74.1697","195.4","218.91","888","60.0","26"
"04/23/12 13:48:22","74.185","196.1","218.69","875","60.07","26"
"04/23/12 13:53:22","74.2003","195.9","218.33","882","60.03","26"
"04/23/12 13:58:22","74.2156","195.2","217.52","894","60.03","26"
"04/23/12 14:03:22","74.2309","195.9","216.87","882","60.03","26"
"04/23/12 14:08:22","74.2462","196.2","217.33","880","60.03","25"
"04/23/12 14:13:22","74.2615","196.5","217.74","889","60.0","25"
"04/23/12 14:18:21","74.2768","196.3","218.21","884","60.03","25"
"04/23/12 14:23:21","74.2921","196.7","218.79","889","60.0","25"
"04/23/12 14:28:22","74.3074","196.7","218.39","885","60.03","25"
"04/23/12 14:33:22","74.3227","196.3","217.75","882","60.03","25"
"04/23/12 14:38:21","74.3379","194.2","218.21","881","60.03","25"
"04/23/12 14:43:21","74.3529","191.9","218.56","870","60.03","25"
"04/23/12 14:48:21","74.3678","189.3","218.14","856","60.03","25"
"04/23/12 14:53:21","74.3824","186.5","218.71","845","60.03","25"
"04/23/12 14:58:22","74.3969","182.2","218.07","827","60.03","25"
"04/23/12 15:03:21","74.411","180.1","218.36","816","60.03","25"
"04/23/12 15:08:21","74.4248","175.2","218.58","792","60.03","26"
"04/23/12 15:13:22","74.4384","172.9","217.58","789","60.0","26"
"04/23/12 15:18:21","74.4517","169.7","217.72","774","60.0","26"
"04/23/12 15:23:22","74.4648","165.8","217.91","755","60.03","26"
"04/23/12 15:28:21","74.4776","163.4","217.17","744","60.03","26"
"04/23/12 15:33:22","74.4902","160.2","217.19","728","60.0","26"
"04/23/12 15:38:22","74.5025","155.0","216.95","710","60.03","26"
"04/23/12 15:43:21","74.5143","152.1","217.17","703","60.03","26"
"04/23/12 15:48:22","74.526","148.0","217.4","682","60.0","26"
"04/23/12 15:53:22","74.5374","144.4","217.76","664","60.03","25"
"04/23/12 15:58:21","74.5485","139.2","217.15","647","60.03","26"
"04/23/12 16:03:22","74.5592","136.5","216.4","631","60.03","25"
"04/23/12 16:08:21","74.5697","132.1","216.36","612","60.03","25"
"04/23/12 16:13:21","74.5797","126.9","216.38","596","60.0","25"
"04/23/12 16:18:22","74.5895","122.2","215.17","574","60.0","25"
"04/23/12 16:23:22","74.5989","118.7","216.22","556","60.0","24"
"04/23/12 16:28:22","74.6079","113.8","216.5","537","60.03","24"
"04/23/12 16:33:21","74.6166","109.6","215.86","520","60.03","24"
"04/23/12 16:38:21","74.625","105.5","216.96","502","60.03","24"
"04/23/12 16:43:22","74.633","100.8","216.2","483","60.03","24"
"04/23/12 16:48:21","74.6406","95.9","216.1","460","60.03","23"
"04/23/12 16:53:22","74.6478","91.3","216.28","436","60.03","23"
"04/23/12 16:58:21","74.6547","86.4","216.53","420","60.03","23"
"04/23/12 17:03:22","74.6613","81.5","215.64","399","60.03","22"
"04/23/12 17:08:23","74.6675","76.9","215.98","379","60.0","22"
"04/23/12 17:13:22","74.6733","71.8","215.6","361","60.07","22"
"04/23/12 17:18:22","74.6787","66.7","215.23","337","60.03","21"
"04/23/12 17:23:22","74.6836","61.9","215.97","313","60.0","20"
"04/23/12 17:28:22","74.6877","52.5","215.67","321","60.07","20"
"04/23/12 17:33:22","74.6915","40.6","215.2","314","60.03","20"
"04/23/12 17:38:22","74.6953","51.6","216.18","321","60.0","20"
"04/23/12 17:43:22","74.6987","36.9","215.58","94","60.03","19"
"04/23/12 17:48:21","74.7018","32.7","214.61","200","60.0","19"
"04/23/12 17:53:21","74.7045","29.1","214.73","255","60.03","19"
"04/23/12 17:58:21","74.707","25.3","215.03","243","60.03","18"
"04/23/12 18:03:22","74.7091","19.0","215.67","36","60.07","18"
"04/23/12 18:08:22","74.7109","29.0","214.61","236","60.0","17"
"04/23/12 18:13:22","74.7124","10.3","214.74","110","60.03","17"
"04/23/12 18:18:21","74.7137","11.7","214.36","225","60.0","16"
"04/23/12 18:23:22","74.7146","15.1","214.32","130","60.03","15"
"04/23/12 18:28:22","74.7155","0.0","214.33","61","60.03","15"
"04/23/12 18:33:22","74.7161","0.0","214.83","0","60.0","15"
"04/23/12 18:38:22","74.7166","14.6","213.54","0","60.03","15"
"04/23/12 18:43:22","74.7171","14.0","213.62","109","59.96","14"
"04/23/12 18:48:21","74.7175","0.0","213.4","0","60.03","14"
"04/23/12 18:53:22","74.7178","14.2","213.12","3","60.03","13"
"04/23/12 18:58:22","74.7181","11.3","213.38","132","60.0","13"
"04/23/12 19:03:21","74.7183","0.0","214.23","0","60.03","13"
"04/24/12 06:33:22","74.7197","13.7","213.64","1","60.03","6"
"04/24/12 06:38:21","74.7203","14.1","213.15","0","60.0","7"
"04/24/12 06:43:23","74.7211","6.8","215.01","120","60.03","7"
"04/24/12 06:48:21","74.7221","12.1","214.75","65","60.03","7"
"04/24/12 06:53:22","74.7233","10.4","214.33","5","60.03","8"
"04/24/12 06:58:21","74.7249","21.5","213.66","67","60.0","8"
"04/24/12 07:03:21","74.7267","31.6","214.31","168","60.0","9"
"04/24/12 07:08:22","74.7285","34.2","214.65","257","60.03","9"
"04/24/12 07:13:21","74.731","32.1","214.59","121","60.0","9"
"04/24/12 07:18:21","74.734","45.3","214.81","335","60.03","10"
"04/24/12 07:23:21","74.7373","40.4","215.31","357","60.03","10"
"04/24/12 07:28:22","74.741","42.4","214.94","374","60.0","11"
"04/24/12 07:33:22","74.7451","45.2","215.09","390","60.03","11"
"04/24/12 07:38:22","74.7495","56.5","214.66","102","60.03","11"
"04/24/12 07:43:22","74.7543","64.6","214.49","331","60.0","11"
"04/24/12 07:48:21","74.7596","69.8","214.67","347","60.03","12"
"04/24/12 07:53:23","74.7651","74.7","214.96","370","60.0","13"
"04/24/12 07:58:21","74.7711","77.6","214.55","384","60.03","13"
"04/24/12 08:03:21","74.7775","84.7","214.54","416","60.0","13"
"04/24/12 08:08:21","74.7842","89.3","215.19","437","60.03","14"
"04/24/12 08:13:21","74.7913","94.1","215.26","456","60.0","14"
"04/24/12 08:18:21","74.7988","98.8","215.07","476","60.03","15"
"04/24/12 08:23:22","74.8068","104.0","215.38","496","60.03","15"
"04/24/12 08:28:22","74.815","108.2","215.3","515","60.0","15"
"04/24/12 08:33:23","74.8236","112.7","215.83","536","60.0","16"
"04/24/12 08:38:22","74.8326","117.8","216.18","556","60.03","17"
"04/24/12 08:43:22","74.842","126.2","215.76","593","60.0","17"
"04/24/12 08:48:22","74.8469","55.3","214.87","111","60.0","17"
"04/24/12 08:53:21","74.8505","38.7","214.04","180","60.0","17"
"04/24/12 08:58:23","74.8536","33.1","213.84","106","60.03","16"
"04/24/12 09:03:22","74.8569","41.9","213.41","200","60.03","16"
"04/24/12 09:08:21","74.8604","49.0","212.98","302","60.03","15"
"04/24/12 09:13:22","74.8641","56.0","213.99","169","60.03","15"
"04/24/12 09:18:22","74.8686","97.7","214.54","474","60.0","16"
"04/24/12 09:23:21","74.8745","46.1","214.09","367","60.03","16"
"04/24/12 09:28:22","74.8784","42.8","214.79","344","60.0","16"
"04/24/12 09:33:23","74.8822","40.7","214.2","279","60.0","16"
"04/24/12 09:38:23","74.8861","57.0","214.3","280","60.03","16"
"04/24/12 09:43:21","74.8902","63.3","214.72","240","60.03","17"
"04/24/12 09:48:22","74.8969","93.6","215.32","452","60.03","17"
"04/24/12 09:53:22","74.9066","124.2","215.38","587","60.03","18"
"04/24/12 09:58:22","74.9156","117.0","214.61","555","60.03","18"
"04/24/12 10:03:23","74.9234","92.8","214.96","445","60.03","18"
"04/24/12 10:08:22","74.9323","117.1","215.05","550","60.03","19"
"04/24/12 10:13:23","74.9416","175.1","216.26","800","60.03","19"
"04/24/12 10:18:21","74.9494","103.3","215.09","495","60.03","19"
"04/24/12 10:23:22","74.9576","72.9","214.58","363","60.03","19"
"04/24/12 10:28:23","74.9651","136.9","215.66","639","60.0","19"
"04/24/12 10:33:23","74.9753","82.7","215.58","401","60.03","19"
"04/24/12 10:38:22","74.9849","103.9","215.83","496","60.0","20"
"04/24/12 10:43:22","74.9934","89.4","214.75","437","60.03","19"
"04/24/12 10:48:22","74.9997","76.0","214.61","380","60.03","19"
"04/24/12 10:53:21","75.006","88.6","214.99","432","60.0","19"
"04/24/12 10:58:22","75.0137","142.3","216.47","665","60.03","18"
"04/24/12 11:03:22","75.0247","110.3","215.35","523","60.03","19"
"04/24/12 11:08:21","75.0349","196.4","216.53","888","60.03","19"
"04/24/12 11:13:23","75.0432","82.9","214.13","404","60.0","19"
"04/24/12 11:18:22","75.0489","56.5","213.22","194","60.03","19"
"04/24/12 11:23:22","75.0533","122.0","214.41","575","60.03","18"
"04/24/12 11:28:21","75.067","115.7","214.8","550","60.03","20"
"04/24/12 11:33:22","75.0749","77.6","214.72","383","60.03","19"
"04/24/12 11:38:22","75.0837","197.1","217.51","885","60.0","19"
"04/24/12 11:43:21","75.0908","48.9","213.96","367","60.03","19"
"04/24/12 11:48:22","75.095","56.8","213.98","217","60.03","19"
"04/24/12 11:53:23","75.105","115.8","215.47","550","60.03","20"
"04/24/12 11:58:22","75.1093","0.0","214.02","0","60.0","19"
"04/24/12 12:03:22","75.1129","195.9","218.29","869","60.03","20"
"04/24/12 12:08:23","75.1278","193.2","218.27","881","60.03","23"
"04/24/12 12:13:22","75.1419","179.7","217.23","819","60.03","24"
"04/24/12 12:18:23","75.1533","86.4","215.41","423","60.03","25"
"04/24/12 12:23:23","75.1601","83.4","214.96","411","60.03","24"
"04/24/12 12:28:23","75.1666","87.0","215.59","428","60.03","24"
"04/24/12 12:33:22","75.1736","79.2","215.56","389","60.03","24"
"04/24/12 12:38:22","75.1823","190.5","218.91","843","60.03","24"
"04/24/12 12:43:23","75.1973","195.9","219.01","880","60.0","26"
"04/24/12 12:48:23","75.2125","195.0","218.52","884","60.03","27"
"04/24/12 12:53:23","75.2266","192.0","218.43","882","60.03","26"
"04/24/12 12:58:23","75.2394","120.6","217.89","564","60.03","26"
"04/24/12 13:03:22","75.2474","129.1","216.21","605","60.0","25"
"04/24/12 13:08:23","75.2607","117.6","215.2","554","60.0","25"
"04/24/12 13:13:21","75.2607","192.6","218.0","877","60.03","25"
"04/24/12 13:18:22","75.276","195.7","218.16","887","60.0","25"
"04/24/12 13:23:23","75.2912","197.0","217.75","884","60.03","25"
"04/24/12 13:28:22","75.3065","196.7","218.06","890","60.0","26"
"04/24/12 13:33:23","75.3218","197.3","218.54","886","60.0","26"
"04/24/12 13:38:22","75.337","196.5","218.66","891","60.03","26"
"04/24/12 13:43:23","75.3524","196.9","218.4","882","60.03","25"
"04/24/12 13:48:22","75.3676","196.3","218.36","887","60.0","25"
"04/24/12 13:53:22","75.3829","196.3","218.6","879","60.03","26"
"04/24/12 13:58:22","75.3982","196.1","218.14","884","60.0","26"
"04/24/12 14:03:21","75.4135","197.1","218.0","884","60.03","26"
"04/24/12 14:08:22","75.4288","195.9","218.19","889","60.03","25"
"04/24/12 14:13:23","75.4442","196.0","218.35","879","60.0","24"
"04/24/12 14:18:21","75.4594","196.3","217.98","893","60.0","25"
"04/24/12 14:23:22","75.4747","196.1","217.35","888","60.03","25"
"04/24/12 14:28:22","75.49","196.9","217.84","887","60.03","24"
"04/24/12 14:33:21","75.5053","196.2","218.21","889","60.03","24"
"04/24/12 14:38:22","75.5204","192.5","218.13","867","60.0","24"
"04/24/12 14:43:23","75.5353","189.1","217.01","858","60.03","24"
"04/24/12 14:48:22","75.5499","185.5","215.95","850","60.0","24"
"04/24/12 14:53:21","75.5642","183.7","216.84","840","60.0","24"
"04/24/12 14:58:22","75.5785","180.7","216.75","824","60.03","24"
"04/24/12 15:03:23","75.5925","178.7","216.68","815","60.0","24"
"04/24/12 15:08:22","75.6064","176.5","217.4","804","60.03","23"
"04/24/12 15:13:23","75.6201","173.6","216.52","796","60.0","23"
"04/24/12 15:18:21","75.6335","171.4","216.92","777","60.03","22"
"04/24/12 15:23:21","75.6467","168.8","216.98","774","60.03","22"
"04/24/12 15:28:23","75.6596","164.6","216.47","761","60.03","21"
"04/24/12 15:33:23","75.6723","157.6","216.31","725","60.0","22"
"04/24/12 15:38:23","75.6847","163.3","216.36","750","60.03","22"
"04/24/12 15:43:21","75.6959","90.1","213.82","439","60.03","22"
"04/24/12 15:48:22","75.7053","112.2","215.23","532","60.0","21"
"04/24/12 15:53:22","75.7143","124.0","216.35","587","60.0","20"
"04/24/12 15:58:22","75.7258","135.2","216.72","636","60.03","20"
"04/24/12 16:03:23","75.734","80.9","214.44","398","60.03","20"
"04/24/12 16:08:22","75.7431","145.0","216.23","667","60.0","20"
"04/24/12 16:13:22","75.7512","69.8","214.85","354","60.0","20"
"04/24/12 16:18:23","75.7551","54.2","213.86","301","60.0","19"
"04/24/12 16:23:22","75.7594","72.2","214.48","361","60.0","19"
"04/24/12 16:28:22","75.7639","55.0","213.73","78","60.03","19"
"04/24/12 16:33:23","75.7685","106.9","215.25","505","60.0","18"
"04/24/12 16:38:23","75.774","66.3","214.95","331","60.0","18"
"04/24/12 16:43:22","75.7789","38.7","213.69","170","60.03","18"
"04/24/12 16:48:21","75.7842","118.2","215.57","554","60.0","18"
"04/24/12 16:53:23","75.7927","123.4","215.52","577","60.03","18"
"04/24/12 16:58:21","75.7999","102.5","215.9","495","60.07","18"
"04/24/12 17:03:22","75.8073","81.2","216.06","394","60.03","19"
"04/24/12 17:08:22","75.8136","71.8","215.38","359","60.0","18"
"04/24/12 17:13:23","75.8202","82.6","215.21","401","60.0","19"
"04/24/12 17:18:22","75.8258","74.1","215.49","372","60.0","18"
"04/24/12 17:23:22","75.8311","47.3","214.74","138","60.03","18"
"04/24/12 17:28:21","75.8344","29.6","214.0","236","60.03","18"
"04/24/12 17:33:23","75.8362","23.8","213.76","299","60.03","18"
"04/24/12 17:38:22","75.8387","44.9","214.13","318","60.03","18"
"04/24/12 17:43:21","75.8415","42.9","214.84","133","60.03","17"
"04/24/12 17:48:22","75.8443","35.2","214.39","95","60.03","17"
"04/24/12 17:53:22","75.8464","19.2","213.9","237","60.03","17"
"04/24/12 17:58:21","75.8478","28.2","213.53","223","60.07","17"
"04/24/12 18:03:22","75.8501","40.8","213.72","268","60.03","17"
"04/24/12 18:08:22","75.853","44.4","214.95","254","60.03","17"
"04/24/12 18:13:21","75.8557","37.5","214.52","259","60.03","17"
"04/24/12 18:18:22","75.8584","28.1","213.76","135","60.03","17"
"04/24/12 18:23:23","75.8608","33.2","214.15","171","60.03","17"
"04/24/12 18:28:23","75.8628","24.6","214.06","26","60.03","17"
"04/24/12 18:33:23","75.8645","32.5","213.12","183","60.03","17"
"04/24/12 18:38:21","75.8662","17.5","213.7","43","60.03","17"
"04/24/12 18:43:23","75.8674","13.2","214.11","119","60.07","17"
"04/24/12 18:48:23","75.8685","10.4","214.08","9","60.0","17"
"04/24/12 18:53:22","75.8694","15.9","213.95","0","60.03","17"
"04/24/12 18:58:23","75.8701","0.0","213.85","0","60.03","16"
"04/24/12 19:03:22","75.8706","14.4","212.74","37","60.03","16"
"04/24/12 19:08:23","75.871","13.9","212.97","4","60.0","16"
"04/25/12 06:28:22","75.8719","10.8","213.43","0","60.03","7"
"04/25/12 06:33:22","75.8724","0.0","213.94","0","60.03","7"
"04/25/12 06:38:22","75.8732","6.5","214.19","0","60.03","8"
"04/25/12 06:43:23","75.8742","13.4","213.32","5","60.03","8"
"04/25/12 06:48:23","75.8753","14.7","213.98","5","60.0","9"
"04/25/12 06:53:22","75.8762","12.6","213.67","14","60.03","9"
"04/25/12 06:58:23","75.8774","13.2","214.5","4","60.03","9"
"04/25/12 07:03:22","75.8787","24.3","215.14","200","60.0","10"
"04/25/12 07:08:23","75.8799","14.4","215.54","214","60.03","10"
"04/25/12 07:13:22","75.881","14.7","215.05","182","60.03","11"
"04/25/12 07:18:22","75.882","3.5","213.5","143","60.03","11"
"04/25/12 07:23:23","75.883","20.7","214.05","192","60.03","11"
"04/25/12 07:28:23","75.8841","9.1","214.62","232","60.0","11"
"04/25/12 07:33:23","75.885","14.4","214.2","3","60.03","11"
"04/25/12 07:38:22","75.8862","27.2","214.93","235","60.03","11"
"04/25/12 07:43:22","75.8877","24.8","214.92","36","60.03","11"
"04/25/12 07:48:23","75.8892","23.8","214.37","40","60.03","11"
"04/25/12 07:53:22","75.8913","38.4","215.56","378","60.0","12"
"04/25/12 07:58:22","75.8989","106.0","216.37","503","60.0","13"
"04/25/12 08:03:23","75.9077","117.2","216.42","549","60.03","13"
"04/25/12 08:08:22","75.9174","130.4","216.31","608","60.03","15"
"04/25/12 08:13:23","75.9276","138.1","215.68","648","60.0","15"
"04/25/12 08:18:23","75.935","62.9","215.57","322","60.03","16"
"04/25/12 08:23:23","75.9401","78.4","215.2","387","60.03","16"
"04/25/12 08:28:23","75.9457","65.4","216.04","332","60.0","16"
"04/25/12 08:33:22","75.9514","107.8","215.93","511","60.03","16"
"04/25/12 08:38:22","75.9559","47.0","213.53","120","60.03","16"
"04/25/12 08:43:22","75.9598","46.7","213.86","422","60.03","16"
"04/25/12 08:48:23","75.9635","41.0","213.32","151","60.03","16"
"04/25/12 08:53:22","75.9672","43.7","213.84","160","60.03","16"
"04/25/12 08:58:23","75.9709","43.2","214.64","209","60.0","16"
"04/25/12 09:03:23","75.9748","41.8","214.23","334","60.03","16"
"04/25/12 09:08:22","75.9787","43.3","214.47","360","60.03","16"
"04/25/12 09:13:23","75.9825","41.1","213.89","399","60.03","16"
"04/25/12 09:18:23","75.9864","40.8","214.5","90","60.0","16"
"04/25/12 09:23:23","75.9903","61.6","214.3","336","60.03","16"
"04/25/12 09:28:22","75.9942","40.1","214.15","372","60.03","16"
"04/25/12 09:33:23","75.998","52.2","213.69","247","60.0","16"
"04/25/12 09:38:23","76.0016","55.0","214.29","420","60.03","16"
"04/25/12 09:43:23","76.0048","32.3","213.3","240","60.0","16"
"04/25/12 09:48:22","76.0079","38.5","213.0","162","60.0","16"
"04/25/12 09:53:22","76.0116","48.5","214.1","91","60.0","16"
"04/25/12 09:58:22","76.0155","55.3","214.39","76","60.03","16"
"04/25/12 10:03:22","76.0193","43.6","213.89","352","60.03","17"
"04/25/12 10:08:23","76.0232","41.1","214.04","239","60.0","17"
"04/25/12 10:13:22","76.0271","55.5","215.02","378","60.03","17"
"04/25/12 10:23:23","76.0438","180.9","216.12","831","60.03","18"
"04/25/12 10:28:23","76.0537","110.6","213.58","530","60.0","18"
"04/25/12 10:33:22","76.0677","196.0","217.65","876","60.03","20"
"04/25/12 10:38:23","76.0796","116.4","216.73","548","60.03","20"
"04/25/12 10:43:23","76.0928","153.6","217.67","707","60.0","23"
"04/25/12 10:48:23","76.1059","184.4","218.1","839","60.03","23"
"04/25/12 10:53:22","76.1188","186.9","218.44","844","60.03","24"
"04/25/12 10:58:23","76.1333","162.6","215.82","751","60.03","25"
"04/25/12 11:03:23","76.1481","189.0","217.08","858","60.0","26"
"04/25/12 11:08:23","76.1627","195.8","217.33","890","60.03","27"
"04/25/12 11:13:23","76.1773","175.8","217.73","800","60.0","27"
"04/25/12 11:18:22","76.1901","190.6","217.42","861","60.0","28"
"04/25/12 11:23:23","76.2013","130.7","216.3","611","60.03","27"
"04/25/12 11:28:22","76.213","143.3","216.02","665","60.03","27"
"04/25/12 11:33:23","76.2232","129.8","215.51","607","60.0","26"
"04/25/12 11:38:23","76.2343","135.5","215.82","632","60.0","26"
"04/25/12 11:43:23","76.2453","144.8","215.47","675","60.03","26"
"04/25/12 11:48:23","76.2572","118.6","216.03","562","60.07","26"
"04/25/12 11:53:22","76.2672","122.1","215.84","572","60.0","26"
"04/25/12 11:58:23","76.2774","169.7","216.71","776","60.03","25"
"04/25/12 12:03:22","76.291","195.0","216.94","892","60.03","26"
"04/25/12 12:08:24","76.3033","112.5","215.62","533","60.03","25"
"04/25/12 12:13:24","76.3141","129.3","216.23","601","60.03","25"
"04/25/12 12:18:23","76.3254","171.9","217.07","784","60.0","25"
"04/25/12 12:23:22","76.3339","90.6","215.02","441","60.03","24"
"04/25/12 12:28:23","76.344","195.2","216.81","893","60.03","24"
"04/25/12 12:33:23","76.3593","196.1","217.32","886","60.0","25"
"04/25/12 12:38:23","76.3747","193.9","217.4","887","60.03","25"
"04/25/12 12:43:23","76.3858","97.9","215.17","471","60.0","24"
"04/25/12 12:48:22","76.3924","85.0","215.17","419","60.03","23"
"04/25/12 12:53:23","76.3992","84.3","215.2","412","60.0","23"
"04/25/12 12:58:22","76.4051","73.6","215.46","368","60.03","22"
"04/25/12 13:03:23","76.4112","82.4","215.61","403","60.0","22"
"04/25/12 13:08:22","76.4175","83.4","214.7","407","60.0","21"
"04/25/12 13:13:22","76.4246","103.9","215.95","497","60.0","21"
"04/25/12 13:18:23","76.4336","111.8","215.32","534","60.03","22"
"04/25/12 13:23:22","76.4422","117.0","216.71","551","60.0","21"
"04/25/12 13:28:22","76.4516","140.8","217.16","645","60.0","22"
"04/25/12 13:33:22","76.4607","114.3","217.36","538","60.0","22"
"04/25/12 13:38:23","76.4699","103.0","216.52","488","60.0","22"
"04/25/12 13:43:22","76.476","43.9","215.39","303","60.03","20"
"04/25/12 13:48:22","76.4796","48.0","215.36","286","60.0","20"
"04/25/12 13:53:23","76.4828","43.9","215.56","234","60.03","20"
"04/25/12 13:58:22","76.4858","34.8","215.55","303","60.03","19"
"04/25/12 14:03:23","76.4892","39.1","215.68","329","60.0","19"
"04/25/12 14:08:22","76.4926","42.8","215.19","253","60.03","19"
"04/25/12 14:13:23","76.4956","33.2","215.16","229","60.03","18"
"04/25/12 14:18:23","76.4982","35.7","215.54","170","60.03","18"
"04/25/12 14:23:22","76.5007","40.0","215.23","185","60.0","17"
"04/25/12 14:28:22","76.504","36.2","215.3","108","60.0","17"
"04/25/12 14:33:23","76.5068","28.9","215.02","172","60.0","17"
"04/25/12 14:38:22","76.5093","35.0","214.79","162","60.0","17"
"04/25/12 14:43:22","76.5117","29.8","214.24","238","60.0","17"
"04/25/12 14:48:23","76.5152","48.8","215.21","189","60.03","17"
"04/25/12 14:53:22","76.5192","46.9","215.45","355","60.03","17"
"04/25/12 14:58:22","76.5229","51.9","215.15","139","60.03","17"
"04/25/12 15:03:23","76.5269","43.7","215.86","405","60.03","17"
"04/25/12 15:08:22","76.5308","64.5","215.27","236","60.03","17"
"04/25/12 15:13:23","76.5346","41.1","214.41","315","60.0","17"
"04/25/12 15:18:22","76.5377","38.4","214.41","144","60.03","17"
"04/25/12 15:23:23","76.5415","47.1","215.59","391","60.03","17"
"04/25/12 15:28:23","76.5454","59.6","215.67","356","60.03","17"
"04/25/12 15:33:23","76.5492","40.6","215.28","356","60.0","17"
"04/25/12 15:38:23","76.5543","61.4","216.12","315","60.0","17"
"04/25/12 15:43:22","76.5582","49.5","214.73","292","60.0","17"
"04/25/12 15:48:23","76.5612","36.2","214.94","146","60.03","17"
"04/25/12 15:53:22","76.5636","36.3","215.4","149","60.0","17"
"04/25/12 15:58:23","76.5658","21.1","214.18","71","60.03","17"
"04/25/12 16:03:22","76.5672","14.7","214.5","14","60.03","16"
"04/25/12 16:08:22","76.5684","18.2","213.91","23","60.03","16"
"04/25/12 16:13:23","76.5698","26.3","214.97","276","60.03","15"
"04/25/12 16:18:22","76.5708","13.6","215.48","149","60.03","15"
"04/25/12 16:23:22","76.5714","7.1","214.65","0","60.03","15"
"04/25/12 16:28:23","76.5721","13.3","214.15","86","60.03","15"
"04/25/12 16:33:22","76.5724","0.0","213.98","0","60.0","14"
"04/25/12 16:38:22","76.5728","0.0","214.11","0","60.0","14"
"04/25/12 16:43:24","76.5731","10.8","214.02","1","60.0","14"
"04/25/12 16:48:22","76.5734","14.1","213.95","0","60.03","14"
"04/25/12 16:53:22","76.5737","0.0","214.47","165","60.07","14"
"04/25/12 16:58:22","76.5744","0.0","213.81","81","60.03","13"
"04/25/12 17:03:24","76.5752","3.1","214.0","178","60.03","13"
"04/25/12 17:08:23","76.5763","16.1","214.3","9","60.03","13"
"04/25/12 17:13:22","76.5776","14.1","214.03","18","60.03","13"
"04/25/12 17:18:23","76.5787","14.5","213.21","21","60.0","13"
"04/25/12 17:23:24","76.5794","2.9","213.92","188","60.0","13"
"04/25/12 17:28:23","76.5801","12.6","213.07","60","60.03","13"
"04/25/12 17:33:23","76.5805","14.0","213.17","1","60.03","13"
"04/25/12 17:48:22","76.5811","11.9","214.55","5","60.03","13"
"04/26/12 07:13:24","76.5827","0.0","213.89","0","60.03","3"
"04/26/12 07:18:23","76.5834","10.7","214.11","48","60.03","3"
"04/26/12 07:23:23","76.5849","28.9","214.37","95","60.03","3"
"04/26/12 07:28:22","76.587","26.3","214.28","53","60.07","4"
