"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/26/12 07:33:24","76.5886","21.9","214.47","146","60.03","4"
"04/26/12 07:38:23","76.5905","24.9","214.89","242","60.03","4"
"04/26/12 07:43:24","76.5923","13.6","214.12","15","60.0","4"
"04/26/12 07:48:23","76.5939","28.3","213.79","164","60.0","5"
"04/26/12 07:53:24","76.5955","27.6","213.72","219","60.0","4"
"04/26/12 07:58:24","76.5978","32.8","214.09","104","60.03","5"
"04/26/12 08:03:23","76.5999","26.9","214.28","69","60.0","5"
"04/26/12 08:08:24","76.6024","23.5","214.7","233","60.03","5"
"04/26/12 08:13:23","76.604","29.2","213.33","216","60.03","5"
"04/26/12 08:18:24","76.6061","13.6","213.83","60","60.0","5"
"04/26/12 08:23:22","76.6078","32.7","213.96","141","60.03","5"
"04/26/12 08:28:23","76.6096","27.0","214.21","105","60.07","5"
"04/26/12 08:33:22","76.6121","36.9","214.59","219","60.03","5"
"04/26/12 08:38:24","76.6144","28.1","214.64","15","60.03","5"
"04/26/12 08:43:22","76.6171","57.2","214.63","292","60.0","5"
"04/26/12 08:48:24","76.6254","185.7","217.04","843","60.03","6"
"04/26/12 08:53:23","76.6346","65.5","214.99","332","60.0","6"
"04/26/12 08:58:23","76.642","150.9","217.58","694","60.03","6"
"04/26/12 09:03:23","76.6503","197.2","217.85","893","60.03","7"
"04/26/12 09:08:22","76.6569","101.7","215.89","489","60.03","6"
"04/26/12 09:13:24","76.6672","184.9","218.07","833","60.0","8"
"04/26/12 09:18:22","76.6792","68.4","214.93","346","60.07","8"
"04/26/12 09:23:24","76.6867","180.4","217.53","819","60.0","8"
"04/26/12 09:28:22","76.6942","77.4","216.15","383","60.07","8"
"04/26/12 09:33:23","76.7052","87.2","216.44","423","60.03","9"
"04/26/12 09:38:24","76.7133","44.0","214.63","341","60.0","9"
"04/26/12 09:43:23","76.7241","83.9","215.98","407","60.03","9"
"04/26/12 09:48:24","76.7315","91.3","215.26","444","60.03","9"
"04/26/12 09:53:24","76.7408","47.7","215.13","385","60.03","10"
"04/26/12 09:58:24","76.7514","93.4","216.13","450","60.03","10"
"04/26/12 10:03:22","76.7634","201.2","218.31","895","60.0","11"
"04/26/12 10:08:23","76.7765","164.9","216.66","751","60.03","11"
"04/26/12 10:13:24","76.7907","196.2","217.07","893","60.0","11"
"04/26/12 10:18:23","76.8061","196.9","217.89","904","60.03","11"
"04/26/12 10:23:24","76.8181","195.9","217.33","889","60.03","11"
"04/26/12 10:28:24","76.8262","175.1","217.31","802","60.03","11"
"04/26/12 10:33:23","76.839","199.2","218.34","889","60.03","12"
"04/26/12 10:38:22","76.8467","65.9","215.69","330","60.0","11"
"04/26/12 10:43:23","76.8595","193.3","218.36","865","60.0","12"
"04/26/12 10:48:22","76.8717","132.6","215.88","624","60.03","13"
"04/26/12 10:53:24","76.8862","195.2","217.83","851","60.0","13"
"04/26/12 10:58:22","76.8981","74.8","216.6","372","60.03","13"
"04/26/12 11:03:23","76.9075","157.6","217.25","727","60.0","13"
"04/26/12 11:08:24","76.9194","196.0","217.29","890","60.03","15"
"04/26/12 11:13:23","76.9295","99.6","215.48","479","60.0","14"
"04/26/12 11:18:22","76.9429","146.4","215.76","679","60.03","15"
"04/26/12 11:23:24","76.9526","90.6","215.59","435","60.0","14"
"04/26/12 11:33:23","76.9776","117.3","215.57","557","60.0","15"
"04/26/12 11:38:24","76.9892","192.3","216.85","857","60.03","15"
"04/26/12 11:43:23","77.0014","98.5","215.09","476","60.03","15"
"04/26/12 11:48:24","77.0128","164.2","215.76","760","60.0","15"
"04/26/12 11:53:24","77.0269","191.6","217.55","850","60.03","16"
"04/26/12 11:58:23","77.0411","90.4","216.01","438","60.0","17"
"04/26/12 12:03:24","77.0539","190.8","217.47","867","60.03","16"
"04/26/12 12:08:24","77.0656","189.1","216.73","867","60.0","16"
"04/26/12 12:13:24","77.0787","186.9","217.14","848","60.03","16"
"04/26/12 12:18:23","77.0917","109.1","215.51","516","60.03","17"
"04/26/12 12:23:24","77.1062","192.2","217.6","893","60.0","17"
"04/26/12 12:28:22","77.12","107.7","215.44","515","60.03","17"
"04/26/12 12:33:24","77.1326","192.4","217.35","884","60.0","17"
"04/26/12 12:38:24","77.1463","194.2","217.89","859","60.03","17"
"04/26/12 12:43:23","77.1587","162.7","216.54","746","60.0","17"
"04/26/12 12:48:23","77.1732","194.7","217.36","898","60.03","18"
"04/26/12 12:53:24","77.1868","190.3","218.29","872","60.03","18"
"04/26/12 12:58:23","77.2013","189.2","217.92","864","60.03","18"
"04/26/12 13:03:23","77.2156","193.6","218.58","872","60.0","18"
"04/26/12 13:08:23","77.2293","190.1","217.72","880","60.03","18"
"04/26/12 13:13:24","77.241","194.7","216.83","826","60.03","18"
"04/26/12 13:18:23","77.2517","38.1","214.05","208","60.0","17"
"04/26/12 13:23:23","77.2653","127.1","216.46","598","60.0","17"
"04/26/12 13:28:23","77.2785","197.0","217.58","888","60.03","17"
"04/26/12 13:33:24","77.2934","194.6","217.17","875","60.0","17"
"04/26/12 13:38:23","77.3071","195.8","217.19","880","60.0","17"
"04/26/12 13:43:23","77.3192","195.0","217.74","877","60.03","17"
"04/26/12 13:48:24","77.3345","196.0","217.93","895","60.03","18"
"04/26/12 13:53:23","77.3497","196.2","216.15","896","60.03","18"
"04/26/12 13:58:24","77.3652","197.2","216.76","889","60.03","18"
"04/26/12 14:03:23","77.3804","114.7","214.97","550","60.07","18"
"04/26/12 14:08:23","77.3956","197.1","217.69","894","60.03","18"
"04/26/12 14:13:24","77.4109","196.4","217.4","892","60.03","19"
"04/26/12 14:18:24","77.4262","196.6","217.14","888","60.0","19"
"04/26/12 14:23:24","77.4415","192.5","218.19","871","60.0","19"
"04/26/12 14:28:23","77.4568","197.6","218.02","891","60.03","19"
"04/26/12 14:33:24","77.472","197.2","217.46","888","60.03","19"
"04/26/12 14:38:23","77.4874","197.2","217.06","897","60.0","19"
"04/26/12 14:43:22","77.5018","197.1","217.24","889","60.0","19"
"04/26/12 14:48:24","77.5171","193.7","217.7","876","59.96","19"
"04/26/12 14:53:23","77.5321","190.3","218.04","865","60.0","19"
"04/26/12 14:58:24","77.5468","187.2","217.32","850","60.0","19"
"04/26/12 15:03:24","77.5612","184.9","215.3","847","60.03","19"
"04/26/12 15:08:24","77.5755","180.7","216.61","823","60.03","19"
"04/26/12 15:13:23","77.5893","176.9","216.12","814","60.03","19"
"04/26/12 15:18:23","77.6029","174.8","215.99","804","60.03","19"
"04/26/12 15:23:22","77.6163","171.2","216.0","787","60.03","19"
"04/26/12 15:28:23","77.6295","167.7","216.54","772","60.03","19"
"04/26/12 15:33:24","77.6425","164.6","215.87","751","60.03","19"
"04/26/12 15:38:23","77.6551","160.4","216.96","738","60.03","19"
"04/26/12 15:43:24","77.6674","156.3","216.72","721","60.0","19"
"04/26/12 15:48:23","77.6795","152.6","216.86","705","60.0","18"
"04/26/12 15:53:23","77.6911","147.9","215.85","688","60.03","18"
"04/26/12 15:58:24","77.7025","144.1","215.94","668","60.0","18"
"04/26/12 16:03:23","77.7136","139.9","216.34","649","60.03","18"
"04/26/12 16:08:24","77.7243","135.5","215.8","634","60.0","18"
"04/26/12 16:13:24","77.7347","131.2","215.88","614","60.03","18"
"04/26/12 16:18:23","77.7447","126.7","214.71","596","60.03","18"
"04/26/12 16:23:23","77.7545","121.9","215.41","574","60.0","17"
"04/26/12 16:28:24","77.7638","117.7","215.78","557","60.0","17"
"04/26/12 16:33:23","77.7728","113.6","215.7","540","60.0","17"
"04/26/12 16:38:24","77.7815","109.3","214.93","522","60.03","17"
"04/26/12 16:43:23","77.7897","104.1","215.16","499","60.03","17"
"04/26/12 16:48:23","77.7977","99.1","215.07","472","60.03","16"
"04/26/12 16:53:23","77.8051","93.4","215.02","453","60.0","16"
"04/26/12 16:58:23","77.8122","89.2","214.89","434","60.07","16"
"04/26/12 17:03:23","77.8189","83.4","214.42","413","60.03","16"
"04/26/12 17:08:23","77.8252","78.6","213.94","391","60.03","15"
"04/26/12 17:13:24","77.8312","73.8","214.09","368","60.0","15"
"04/26/12 17:18:23","77.8367","69.3","213.63","349","60.0","15"
"04/26/12 17:23:23","77.8419","64.4","214.3","330","60.03","15"
"04/26/12 17:28:23","77.8464","55.9","213.95","208","60.03","15"
"04/26/12 17:33:23","77.8503","44.6","213.9","107","60.0","14"
"04/26/12 17:38:24","77.8542","43.2","213.92","371","60.03","14"
"04/26/12 17:43:24","77.8578","37.8","213.49","274","60.03","14"
"04/26/12 17:48:24","77.861","37.9","213.62","274","60.03","13"
"04/26/12 17:53:24","77.864","33.7","213.72","183","60.03","13"
"04/26/12 17:58:23","77.8666","27.3","213.45","167","60.03","13"
"04/26/12 18:03:23","77.8688","29.7","213.86","164","60.03","13"
"04/26/12 18:08:24","77.8708","33.4","213.26","64","60.07","13"
"04/26/12 18:13:23","77.8724","20.6","213.14","229","60.03","12"
"04/26/12 18:18:24","77.8738","16.3","213.53","135","60.07","12"
"04/26/12 18:23:23","77.8749","12.9","213.13","15","60.03","12"
"04/26/12 18:28:24","77.8758","5.5","213.4","234","60.0","11"
"04/26/12 18:33:23","77.8766","9.8","213.79","203","60.07","11"
"04/26/12 18:38:24","77.8773","11.0","213.77","28","60.03","11"
"04/26/12 18:43:23","77.8778","0.0","213.3","0","60.03","11"
"04/26/12 18:48:23","77.8783","11.2","213.37","44","60.03","11"
"04/26/12 18:53:24","77.8788","13.9","212.89","0","60.03","11"
"04/26/12 18:58:24","77.8793","0.0","213.15","0","60.03","10"
"04/26/12 19:03:23","77.8796","8.6","213.21","0","60.03","10"
"04/26/12 19:08:24","77.88","0.0","213.53","0","60.03","10"
"04/26/12 19:13:23","77.8802","0.0","213.66","0","60.03","10"
"04/27/12 06:23:24","77.8812","14.0","213.26","0","60.03","2"
"04/27/12 06:28:23","77.8816","12.3","213.41","51","60.03","2"
"04/27/12 06:33:23","77.8822","13.5","213.88","5","60.03","3"
"04/27/12 06:38:25","77.8831","11.6","214.05","42","60.03","3"
"04/27/12 06:43:24","77.8843","23.9","214.18","120","60.03","4"
"04/27/12 06:48:24","77.8858","29.2","213.65","188","60.03","4"
"04/27/12 06:53:25","77.8877","28.2","214.21","102","60.0","5"
"04/27/12 06:58:24","77.8899","32.6","214.19","128","60.03","5"
"04/27/12 07:03:24","77.8925","39.0","215.92","259","60.0","6"
"04/27/12 07:08:23","77.8954","34.8","214.73","92","60.03","6"
"04/27/12 07:13:23","77.8987","49.6","214.1","365","60.0","6"
"04/27/12 07:18:23","77.9022","39.8","214.51","197","60.03","6"
"04/27/12 07:23:25","77.906","43.8","214.72","79","60.03","7"
"04/27/12 07:28:25","77.9099","44.7","214.65","322","60.03","7"
"04/27/12 07:33:24","77.9137","57.9","214.02","104","60.03","8"
"04/27/12 07:38:24","77.9176","64.7","215.07","285","60.03","8"
"04/27/12 07:43:24","77.9214","43.4","214.74","374","60.03","9"
"04/27/12 07:48:23","77.9253","49.4","215.2","346","60.03","9"
"04/27/12 07:53:24","77.9292","42.6","214.33","333","60.0","9"
"04/27/12 07:58:24","77.9334","45.4","214.57","405","60.03","9"
"04/27/12 08:03:24","77.9379","66.8","215.33","390","60.0","10"
"04/27/12 08:08:23","77.9445","95.8","215.42","464","60.03","10"
"04/27/12 08:13:24","77.9522","100.7","215.02","485","60.03","10"
"04/27/12 08:18:24","77.9602","105.6","216.18","504","60.03","11"
"04/27/12 08:23:24","77.9685","109.6","215.87","519","60.03","11"
"04/27/12 08:28:24","77.9773","114.3","215.4","543","60.03","12"
"04/27/12 08:33:24","77.9864","120.1","216.14","568","60.03","12"
"04/27/12 08:38:23","77.9959","124.6","216.41","585","60.03","12"
"04/27/12 08:43:23","78.0058","128.2","215.92","597","60.07","13"
"04/27/12 08:48:24","78.016","131.5","215.41","613","60.03","13"
"04/27/12 08:53:23","78.0263","135.0","216.75","627","60.03","14"
"04/27/12 08:58:23","78.0371","140.7","215.76","648","60.03","15"
"04/27/12 09:03:24","78.0481","143.2","216.88","661","60.03","15"
"04/27/12 09:08:25","78.0594","147.9","218.11","681","60.03","16"
"04/27/12 09:13:24","78.0711","152.1","217.28","699","59.96","16"
"04/27/12 09:18:24","78.0831","155.2","216.9","715","60.03","17"
"04/27/12 09:23:24","78.0953","158.7","217.23","732","60.03","17"
"04/27/12 09:28:24","78.1079","162.8","217.59","746","60.03","17"
"04/27/12 09:33:23","78.1207","167.2","217.09","767","60.03","17"
"04/27/12 09:38:24","78.1339","170.2","216.69","784","60.03","17"
"04/27/12 09:43:24","78.1473","174.0","217.85","793","60.03","18"
"04/27/12 09:48:23","78.161","178.1","217.24","810","60.03","18"
"04/27/12 09:53:24","78.1749","178.4","217.67","815","60.03","18"
"04/27/12 09:58:24","78.1889","180.7","216.69","826","60.03","19"
"04/27/12 10:03:24","78.2031","183.0","216.81","833","60.03","20"
"04/27/12 10:08:23","78.2175","188.6","218.0","852","60.0","20"
"04/27/12 10:13:24","78.2323","189.7","217.91","858","60.0","21"
"04/27/12 10:18:25","78.2473","194.7","217.35","883","60.07","21"
"04/27/12 10:23:23","78.2625","196.9","217.52","889","60.03","22"
"04/27/12 10:28:24","78.2778","196.3","217.93","889","60.03","22"
"04/27/12 10:33:23","78.2931","196.6","218.48","881","60.03","22"
"04/27/12 10:38:25","78.3085","195.8","218.65","876","60.0","23"
"04/27/12 10:43:23","78.3236","196.3","218.56","878","60.03","23"
"04/27/12 10:48:25","78.3391","195.6","218.13","882","60.0","22"
"04/27/12 10:53:25","78.3543","196.1","218.75","883","60.0","23"
"04/27/12 10:58:23","78.3695","195.7","218.79","884","60.07","23"
"04/27/12 11:03:24","78.3849","196.3","218.17","883","60.03","23"
"04/27/12 11:08:23","78.4001","196.1","219.36","881","60.07","23"
"04/27/12 11:13:23","78.4153","195.5","217.75","885","60.03","24"
"04/27/12 11:18:24","78.4307","195.4","218.06","881","60.03","24"
"04/27/12 11:23:25","78.4459","195.7","218.48","877","60.03","24"
"04/27/12 11:28:23","78.4611","195.9","218.43","885","60.03","25"
"04/27/12 11:33:24","78.4763","195.6","217.23","890","60.0","25"
"04/27/12 11:38:24","78.4916","195.8","217.57","882","60.0","25"
"04/27/12 11:43:24","78.5068","195.5","218.12","884","60.03","25"
"04/27/12 11:48:23","78.5221","195.2","217.55","884","60.03","25"
"04/27/12 11:53:24","78.5373","195.7","218.25","883","60.03","25"
"04/27/12 11:58:24","78.5525","195.8","218.48","886","60.03","26"
"04/27/12 12:03:25","78.5678","195.0","217.65","882","60.03","26"
"04/27/12 12:08:25","78.583","195.8","218.79","879","60.03","25"
"04/27/12 12:13:24","78.5982","195.8","218.31","880","60.0","25"
"04/27/12 12:18:24","78.6135","195.4","218.65","879","60.07","26"
"04/27/12 12:23:24","78.6287","195.0","217.66","879","60.03","25"
"04/27/12 12:28:24","78.644","195.8","217.66","889","60.07","25"
"04/27/12 12:33:24","78.6592","196.0","217.72","889","60.03","25"
"04/27/12 12:38:24","78.6744","195.1","217.2","877","60.03","25"
"04/27/12 12:43:24","78.6897","195.3","217.97","882","60.0","24"
"04/27/12 12:48:23","78.7049","195.5","217.46","884","60.03","24"
"04/27/12 12:53:23","78.7202","195.3","217.83","883","60.03","24"
"04/27/12 12:58:24","78.7355","195.3","217.98","887","60.03","25"
"04/27/12 13:03:23","78.7507","195.8","218.24","884","60.03","25"
"04/27/12 13:08:25","78.766","196.0","218.75","883","60.03","24"
"04/27/12 13:13:25","78.7812","195.7","218.54","881","60.0","24"
"04/27/12 13:18:23","78.7965","196.3","217.8","885","60.0","24"
"04/27/12 13:23:25","78.8117","195.2","217.75","883","60.03","24"
"04/27/12 13:28:23","78.8269","195.9","217.77","884","60.03","24"
"04/27/12 13:33:24","78.8422","195.1","217.55","885","60.03","24"
"04/27/12 13:38:25","78.8575","196.1","218.27","884","60.03","24"
"04/27/12 13:43:24","78.8727","195.9","218.05","887","60.03","23"
"04/27/12 13:48:24","78.888","195.8","218.44","879","60.03","23"
"04/27/12 13:53:23","78.9031","195.8","218.36","886","60.07","23"
"04/27/12 13:58:24","78.9185","195.9","218.36","884","60.03","23"
"04/27/12 14:03:25","78.9337","196.3","218.63","880","60.0","23"
"04/27/12 14:08:25","78.949","196.4","218.84","881","60.03","23"
"04/27/12 14:13:24","78.9641","195.9","217.59","887","60.03","23"
"04/27/12 14:18:24","78.9795","195.7","217.32","888","60.07","23"
"04/27/12 14:23:24","78.9947","196.4","217.91","888","60.03","23"
"04/27/12 14:28:23","79.0101","196.0","217.47","885","60.03","23"
"04/27/12 14:33:24","79.0254","196.0","217.8","884","60.07","22"
"04/27/12 14:38:23","79.0406","194.9","217.5","881","60.03","22"
"04/27/12 14:43:25","79.0558","192.0","217.81","869","60.03","22"
"04/27/12 14:48:24","79.0706","188.8","217.55","858","60.03","23"
"04/27/12 14:53:24","79.0852","185.9","217.51","843","60.03","23"
"04/27/12 14:58:23","79.0997","185.4","216.89","845","60.07","23"
"04/27/12 15:03:25","79.1141","182.8","217.92","834","60.07","22"
"04/27/12 15:08:24","79.1282","179.3","217.2","817","60.07","22"
"04/27/12 15:13:24","79.142","171.9","217.55","781","60.03","21"
"04/27/12 15:18:24","79.1556","175.0","217.02","800","60.0","20"
"04/27/12 15:23:25","79.1691","169.3","216.86","778","60.03","20"
"04/27/12 15:28:23","79.1822","169.0","217.31","771","60.03","20"
"04/27/12 15:33:23","79.1951","164.5","217.7","753","60.0","20"
"04/27/12 15:38:24","79.2078","159.2","216.83","732","60.07","20"
"04/27/12 15:43:24","79.22","156.8","217.3","715","60.0","20"
"04/27/12 15:53:24","79.2437","128.6","216.88","599","60.0","19"
"04/27/12 15:58:25","79.2542","126.6","215.96","592","60.03","18"
"04/27/12 16:03:25","79.2637","116.3","216.07","552","60.03","17"
"04/27/12 16:08:25","79.2719","94.9","215.36","460","60.03","17"
"04/27/12 16:13:25","79.2789","75.8","215.31","373","60.03","15"
"04/27/12 16:18:23","79.2848","77.7","214.93","380","60.03","15"
"04/27/12 16:23:25","79.2894","43.8","214.77","288","60.03","14"
"04/27/12 16:28:24","79.2937","54.3","213.93","78","60.03","13"
"04/27/12 16:33:24","79.2981","62.9","214.44","321","60.03","13"
"04/27/12 16:38:24","79.3033","63.5","215.15","185","60.07","13"
"04/27/12 16:43:24","79.3069","43.5","214.97","274","60.0","13"
"04/27/12 16:48:25","79.3126","83.2","215.1","409","60.03","13"
"04/27/12 16:53:23","79.3172","46.5","214.36","255","60.03","12"
"04/27/12 16:58:23","79.3211","55.5","215.39","95","60.03","12"
"04/27/12 17:03:23","79.3249","35.8","214.4","302","60.03","12"
"04/27/12 17:08:24","79.3285","55.8","215.33","129","60.03","11"
"04/27/12 17:13:24","79.3318","35.4","214.99","280","60.03","11"
"04/27/12 17:18:24","79.3348","39.9","214.63","168","60.0","11"
"04/27/12 17:23:24","79.3375","30.4","213.67","263","60.03","11"
"04/27/12 17:28:24","79.3402","29.2","213.49","246","60.0","11"
"04/27/12 17:33:24","79.3428","29.8","213.16","124","60.0","10"
"04/27/12 17:38:24","79.3453","34.9","213.62","208","60.03","10"
"04/27/12 17:43:25","79.3475","22.7","213.85","228","60.03","10"
"04/27/12 17:48:23","79.3496","28.9","214.48","68","60.03","9"
"04/27/12 17:53:25","79.3517","32.3","214.08","123","60.03","9"
"04/27/12 17:58:23","79.3535","20.8","213.33","173","60.03","9"
"04/27/12 18:03:25","79.3554","24.9","213.92","252","60.07","9"
"04/27/12 18:08:25","79.3573","30.1","213.74","298","60.0","9"
"04/27/12 18:13:23","79.359","15.3","214.06","181","60.03","9"
"04/27/12 18:18:24","79.3605","27.4","213.61","21","60.03","9"
"04/27/12 18:23:24","79.3619","17.3","213.75","56","60.07","8"
"04/27/12 18:28:24","79.3632","15.3","214.46","153","60.03","8"
"04/27/12 18:33:25","79.3644","11.8","213.62","3","60.03","8"
"04/27/12 18:38:24","79.3655","10.4","213.4","0","60.03","8"
"04/27/12 18:43:24","79.3665","14.5","213.29","4","60.03","8"
"04/27/12 18:48:23","79.3675","13.3","214.05","63","60.03","8"
"04/27/12 18:53:24","79.3683","10.6","213.57","1","60.03","7"
"04/27/12 18:58:24","79.3692","13.3","213.6","3","60.07","7"
"04/27/12 19:03:23","79.3699","5.7","213.39","203","60.03","7"
"04/27/12 19:08:25","79.3706","0.0","213.57","93","60.0","7"
"04/27/12 19:18:24","79.3715","0.0","213.72","0","60.0","7"
"04/27/12 19:23:24","79.3717","0.0","213.76","0","60.03","7"
"04/28/12 06:08:24","79.3722","0.0","213.7","0","60.03","1"
"04/28/12 06:13:24","79.3725","15.3","213.33","34","60.03","2"
"04/28/12 06:18:24","79.3731","12.6","213.35","3","60.03","2"
"04/28/12 06:23:24","79.3738","0.0","212.89","0","60.03","3"
"04/28/12 06:28:24","79.3747","13.0","213.89","31","60.03","3"
"04/28/12 06:33:24","79.3757","19.9","213.69","252","60.03","3"
"04/28/12 06:38:24","79.377","15.6","214.85","252","60.0","4"
"04/28/12 06:43:25","79.3788","35.1","214.03","126","60.03","4"
"04/28/12 06:48:25","79.381","26.2","213.86","190","59.96","4"
"04/28/12 06:53:24","79.3833","29.0","213.35","153","60.0","5"
"04/28/12 06:58:25","79.3859","25.6","213.79","142","60.07","5"
"04/28/12 07:03:24","79.3879","24.4","213.47","203","60.03","5"
"04/28/12 07:08:24","79.3899","25.9","213.79","205","60.0","6"
"04/28/12 07:13:25","79.3928","42.1","213.81","175","60.0","6"
"04/28/12 07:18:25","79.3968","63.1","213.87","401","60.0","6"
"04/28/12 07:23:25","79.4012","70.2","213.94","325","60.03","6"
"04/28/12 07:28:25","79.4055","42.3","214.27","325","60.0","6"
"04/28/12 07:33:24","79.4093","45.6","213.55","172","60.03","7"
"04/28/12 07:38:25","79.4132","54.8","213.98","350","60.0","7"
"04/28/12 07:43:24","79.4171","46.2","213.64","205","60.0","7"
"04/28/12 07:48:24","79.4211","62.9","214.05","163","60.0","8"
"04/28/12 07:53:24","79.425","64.6","214.88","378","60.0","8"
"04/28/12 07:58:24","79.4294","45.5","214.57","423","60.03","8"
"04/28/12 08:03:25","79.4344","93.7","214.93","452","60.0","9"
"04/28/12 08:08:23","79.4418","98.0","215.3","473","60.03","9"
"04/28/12 08:13:25","79.4496","103.6","215.91","489","60.0","9"
"04/28/12 08:18:24","79.4579","108.1","215.19","518","60.03","9"
"04/28/12 08:23:24","79.4665","113.2","215.34","539","60.03","9"
"04/28/12 08:28:25","79.4755","117.5","214.82","559","60.03","10"
"04/28/12 08:33:24","79.4848","121.8","215.31","575","60.03","10"
"04/28/12 08:38:25","79.4945","126.5","215.21","589","60.0","11"
"04/28/12 08:43:24","79.5045","131.2","215.73","614","60.0","11"
"04/28/12 08:48:24","79.5148","135.8","216.11","632","60.0","11"
"04/28/12 08:53:25","79.5256","140.3","216.13","653","60.0","11"
"04/28/12 08:58:24","79.5366","144.4","217.02","660","60.0","11"
"04/28/12 09:03:24","79.548","148.5","216.91","686","60.03","12"
"04/28/12 09:08:24","79.5598","153.1","216.18","704","60.0","12"
"04/28/12 09:13:25","79.5719","157.5","216.5","727","60.03","12"
"04/28/12 09:18:24","79.5843","161.5","216.1","745","60.03","13"
"04/28/12 09:23:25","79.597","164.8","216.17","751","60.03","13"
"04/28/12 09:28:24","79.61","169.3","216.61","778","60.0","13"
"04/28/12 09:33:25","79.6233","172.5","216.39","793","60.0","13"
"04/28/12 09:38:24","79.6369","176.5","216.35","805","60.03","14"
"04/28/12 09:43:25","79.6508","180.6","216.79","829","60.03","14"
"04/28/12 09:48:25","79.6649","182.8","216.61","832","60.03","14"
"04/28/12 09:53:24","79.6792","186.1","217.05","849","60.03","15"
"04/28/12 09:58:25","79.6939","189.2","216.95","863","60.0","15"
"04/28/12 10:03:25","79.7087","192.5","216.63","876","60.0","15"
"04/28/12 10:08:24","79.7239","195.1","216.68","885","60.0","15"
"04/28/12 10:13:25","79.7391","196.8","216.37","897","60.03","15"
"04/28/12 10:18:24","79.7545","196.7","217.28","895","60.03","15"
"04/28/12 10:23:25","79.7699","196.5","217.05","893","60.03","16"
"04/28/12 10:28:25","79.7852","196.8","217.13","891","60.0","16"
"04/28/12 10:33:24","79.8005","196.7","217.27","889","60.03","17"
"04/28/12 10:38:24","79.8158","196.7","217.82","889","60.0","17"
"04/28/12 10:43:24","79.8311","197.0","217.83","889","60.0","17"
"04/28/12 10:48:25","79.8465","196.1","218.13","888","60.07","17"
"04/28/12 10:53:24","79.8617","196.1","218.01","886","60.0","17"
"04/28/12 10:58:25","79.8771","196.2","217.84","884","60.03","17"
"04/28/12 11:03:25","79.8923","195.8","217.85","889","60.03","17"
"04/28/12 11:08:24","79.9075","196.9","217.17","887","60.0","18"
"04/28/12 11:13:25","79.9229","195.5","216.61","890","60.03","18"
"04/28/12 11:18:25","79.9382","195.8","216.76","889","60.03","18"
"04/28/12 11:23:24","79.9534","196.4","216.8","889","60.03","18"
"04/28/12 11:28:25","79.9688","196.6","218.07","886","60.03","19"
"04/28/12 11:33:24","79.984","196.6","216.96","885","60.0","19"
"04/28/12 11:38:24","79.9993","195.6","217.0","887","60.0","19"
"04/28/12 11:43:25","80.0146","195.8","217.44","886","60.0","19"
"04/28/12 11:48:24","80.0299","196.1","217.88","884","60.03","19"
"04/28/12 11:53:25","80.0452","196.1","217.65","885","60.03","19"
"04/28/12 11:58:24","80.0605","196.1","218.01","879","60.07","19"
"04/28/12 12:03:24","80.0757","196.0","217.44","889","60.07","19"
"04/28/12 12:08:25","80.091","196.0","217.42","887","60.03","19"
"04/28/12 12:13:25","80.1062","196.0","217.5","883","60.03","20"
"04/28/12 12:18:25","80.1215","195.8","217.54","885","60.03","19"
"04/28/12 12:23:24","80.1367","195.6","217.5","881","60.03","20"
"04/28/12 12:28:24","80.1519","196.1","217.43","888","60.03","20"
"04/28/12 12:33:25","80.1672","195.9","217.01","889","60.03","20"
"04/28/12 12:38:24","80.1824","196.6","217.9","884","60.03","20"
"04/28/12 12:43:25","80.1977","195.7","217.82","886","60.03","20"
"04/28/12 12:48:25","80.213","195.7","217.33","885","60.0","20"
"04/28/12 12:53:25","80.2282","196.1","217.15","890","60.03","20"
"04/28/12 12:58:24","80.2435","195.7","217.28","887","60.03","20"
"04/28/12 13:03:24","80.2587","195.4","216.99","886","60.03","20"
"04/28/12 13:08:25","80.274","196.3","216.72","891","60.03","20"
"04/28/12 13:13:24","80.2892","196.1","217.73","889","60.03","20"
"04/28/12 13:18:24","80.3044","195.9","217.39","888","60.03","20"
"04/28/12 13:23:25","80.3197","196.3","217.4","888","60.03","20"
"04/28/12 13:28:25","80.335","195.7","216.71","887","60.03","20"
"04/28/12 13:33:25","80.3502","196.1","216.97","887","60.0","20"
"04/28/12 13:38:24","80.3654","195.8","217.79","883","60.03","20"
"04/28/12 13:43:26","80.3808","195.8","217.76","885","60.0","20"
"04/28/12 13:48:25","80.3961","196.0","218.1","886","60.0","20"
"04/28/12 13:53:26","80.4115","196.1","218.2","886","60.03","20"
"04/28/12 13:58:25","80.4267","195.7","217.7","887","60.07","20"
"04/28/12 14:03:24","80.4419","196.1","217.71","887","60.03","20"
"04/28/12 14:08:25","80.4573","196.5","218.0","888","60.03","20"
"04/28/12 14:13:24","80.4726","197.1","217.87","887","60.0","20"
"04/28/12 14:18:25","80.4879","196.3","217.65","894","60.03","20"
"04/28/12 14:23:24","80.5032","196.4","217.31","887","60.07","20"
"04/28/12 14:28:25","80.5185","196.5","216.99","892","60.0","21"
"04/28/12 14:33:24","80.5337","196.2","216.66","889","60.0","21"
"04/28/12 14:38:25","80.5491","196.3","217.36","888","60.03","20"
"04/28/12 14:43:25","80.5644","196.6","217.79","884","60.0","20"
"04/28/12 14:48:24","80.5796","194.2","217.81","879","60.03","20"
"04/28/12 14:53:25","80.5946","191.3","216.89","866","60.0","20"
"04/28/12 14:58:25","80.6094","188.1","216.83","857","60.03","20"
"04/28/12 15:03:25","80.6239","184.8","217.08","849","60.07","20"
"04/28/12 15:08:26","80.6383","181.7","217.79","830","60.03","20"
"04/28/12 15:13:24","80.6522","178.5","217.67","808","60.03","19"
"04/28/12 15:18:25","80.6661","175.1","217.36","801","60.03","19"
"04/28/12 15:23:25","80.6795","171.5","216.64","788","60.03","19"
"04/28/12 15:28:25","80.6928","167.8","216.53","769","60.03","19"
"04/28/12 15:33:25","80.7057","165.2","216.45","755","60.03","19"
"04/28/12 15:38:25","80.7184","161.0","216.76","740","60.03","19"
"04/28/12 15:43:24","80.7308","157.7","217.06","721","60.03","18"
"04/28/12 15:48:25","80.7429","153.7","216.82","707","60.03","18"
"04/28/12 15:53:24","80.7547","149.1","216.52","690","60.07","18"
"04/28/12 15:58:25","80.7663","145.2","216.29","678","60.07","18"
"04/28/12 16:03:24","80.7774","140.7","216.09","656","60.03","18"
"04/28/12 16:08:25","80.7883","136.5","216.19","640","60.03","18"
"04/28/12 16:13:25","80.7988","132.9","215.75","624","60.07","17"
"04/28/12 16:18:25","80.8089","128.3","215.63","603","60.03","17"
"04/28/12 16:23:25","80.8187","124.0","215.13","587","60.0","17"
"04/28/12 16:28:24","80.8282","119.4","215.2","562","60.03","17"
"04/28/12 16:33:25","80.8373","114.8","214.59","545","60.0","17"
"04/28/12 16:38:25","80.846","109.8","215.07","525","60.03","17"
"04/28/12 16:43:25","80.8544","105.2","215.42","503","60.03","16"
"04/28/12 16:48:25","80.8624","100.3","214.86","479","60.0","16"
"04/28/12 16:53:26","80.87","95.8","215.05","463","60.03","15"
"04/28/12 16:58:24","80.8772","90.9","214.84","441","60.03","15"
"04/28/12 17:03:24","80.884","85.2","214.81","420","60.03","15"
"04/28/12 17:08:24","80.8905","80.2","214.57","399","60.0","15"
"04/28/12 17:13:25","80.8965","75.6","214.51","376","60.03","14"
"04/28/12 17:18:24","80.9022","70.7","213.31","357","60.03","14"
"04/28/12 17:23:25","80.9075","65.4","213.99","330","60.0","14"
"04/28/12 17:28:25","80.9122","54.5","214.45","384","60.07","13"
"04/28/12 17:33:25","80.916","49.5","214.27","333","60.03","13"
"04/28/12 17:38:24","80.9199","53.6","214.25","264","60.03","13"
"04/28/12 17:43:24","80.9235","39.0","214.02","328","60.03","13"
"04/28/12 17:48:24","80.9269","35.4","213.73","100","60.03","13"
"04/28/12 17:53:25","80.9298","38.5","213.78","83","60.03","13"
"04/28/12 17:58:24","80.9324","35.9","213.12","195","60.07","12"
"04/28/12 18:03:24","80.9346","21.5","214.1","258","60.03","12"
"04/28/12 18:08:24","80.9366","21.7","213.2","41","60.0","12"
"04/28/12 18:13:25","80.9383","19.4","213.31","120","60.03","12"
"04/28/12 18:18:25","80.9396","19.9","213.9","174","60.0","11"
"04/28/12 18:23:25","80.9407","14.6","213.04","40","60.03","11"
"04/28/12 18:28:24","80.9416","6.0","214.12","0","60.03","11"
"04/28/12 18:33:24","80.9422","14.3","213.23","3","60.03","11"
"04/28/12 18:38:26","80.9428","0.0","213.48","0","60.03","11"
"04/28/12 18:43:24","80.9432","14.5","213.3","0","60.03","11"
"04/28/12 18:48:26","80.9436","0.0","213.21","0","60.03","10"
"04/28/12 18:53:25","80.9439","0.0","213.08","0","60.03","10"
"04/28/12 18:58:25","80.9442","14.0","213.43","1","60.07","10"
"04/28/12 19:03:25","80.9444","0.0","213.39","0","59.96","9"
"04/28/12 19:08:24","80.9447","10.9","212.96","2","60.0","9"
"04/28/12 19:23:24","80.9452","0.0","212.74","0","60.0","9"
"04/29/12 06:23:27","80.9457","7.7","213.52","0","60.03","3"
"04/29/12 06:28:27","80.9461","0.0","213.6","0","60.03","3"
"04/29/12 06:33:26","80.9469","12.9","214.05","163","60.03","3"
"04/29/12 06:38:26","80.948","14.9","214.23","199","60.03","4"
"04/29/12 06:43:27","80.9495","31.1","214.04","81","60.03","4"
"04/29/12 06:48:27","80.9514","22.0","214.01","217","60.03","5"
"04/29/12 06:53:27","80.9535","26.5","213.65","63","60.07","5"
"04/29/12 07:03:26","80.9587","37.7","214.3","290","60.0","6"
"04/29/12 07:08:28","80.9615","33.0","214.65","237","60.03","6"
"04/29/12 07:13:26","80.9646","38.4","214.03","251","60.0","7"
"04/29/12 07:18:27","80.9682","44.4","214.73","372","60.03","7"
"04/29/12 07:23:27","80.9721","54.5","214.33","355","60.0","8"
"04/29/12 07:28:26","80.9764","57.2","213.45","248","60.03","8"
"04/29/12 07:33:26","80.9808","54.3","213.97","436","60.07","9"
"04/29/12 07:38:27","80.9848","57.9","213.62","153","60.03","9"
"04/29/12 07:43:28","80.9887","53.2","215.04","79","60.0","9"
"04/29/12 07:48:28","80.9926","52.0","214.65","352","60.03","10"
"04/29/12 07:53:26","80.9965","48.0","214.66","297","60.03","11"
"04/29/12 07:58:27","81.0009","46.5","214.2","341","60.03","11"
"04/29/12 08:03:28","81.0054","61.2","215.31","419","60.0","11"
"04/29/12 08:08:28","81.0126","95.5","215.33","461","60.0","12"
"04/29/12 08:13:27","81.0201","100.6","215.09","482","60.03","13"
"04/29/12 08:18:27","81.0281","104.6","214.91","496","60.03","13"
"04/29/12 08:23:27","81.0364","109.8","214.83","522","60.03","13"
"04/29/12 08:28:28","81.0452","114.6","214.99","539","60.03","14"
"04/29/12 08:33:26","81.0541","118.2","215.56","558","60.07","15"
"04/29/12 08:38:27","81.0636","123.5","215.57","584","60.0","15"
"04/29/12 08:43:27","81.0733","127.6","215.26","597","60.0","16"
"04/29/12 08:48:27","81.0834","131.4","216.32","609","60.0","17"
"04/29/12 08:53:28","81.0939","135.5","215.65","632","60.03","17"
"04/29/12 08:58:27","81.1046","139.8","215.99","652","60.03","17"
"04/29/12 09:03:28","81.1156","143.5","216.37","661","60.03","18"
"04/29/12 09:08:27","81.1269","146.0","216.01","678","60.0","18"
"04/29/12 09:13:26","81.1383","150.1","216.36","695","60.0","19"
"04/29/12 09:18:27","81.1502","153.0","215.82","709","60.07","19"
"04/29/12 09:23:27","81.1623","157.9","216.67","727","60.0","19"
"04/29/12 09:28:28","81.1748","161.4","217.11","738","60.0","20"
"04/29/12 09:33:26","81.1875","167.0","217.01","761","60.03","20"
"04/29/12 09:38:27","81.2006","169.8","217.77","772","60.03","20"
"04/29/12 09:43:27","81.2139","172.8","217.58","788","60.03","21"
"04/29/12 09:48:27","81.2275","174.9","217.06","799","60.03","21"
"04/29/12 09:53:27","81.2413","178.6","217.51","810","60.03","22"
"04/29/12 09:58:27","81.2552","180.8","217.71","822","60.03","22"
"04/29/12 10:03:27","81.2694","184.0","218.44","834","60.03","23"
"04/29/12 10:08:26","81.2839","187.1","217.82","845","60.03","23"
"04/29/12 10:13:26","81.2985","189.4","217.37","859","60.0","24"
"04/29/12 10:18:28","81.3136","193.4","217.66","870","60.03","24"
"04/29/12 10:23:27","81.3287","196.2","217.79","886","60.0","24"
"04/29/12 10:28:27","81.3441","196.9","218.24","887","60.03","24"
"04/29/12 10:33:28","81.3593","197.0","217.9","882","60.0","24"
"04/29/12 10:38:28","81.3747","197.1","218.1","885","60.03","25"
"04/29/12 10:43:27","81.3899","196.1","218.37","892","60.03","25"
"04/29/12 10:48:26","81.4052","196.5","217.99","878","60.03","25"
"04/29/12 10:53:27","81.4205","197.1","217.58","893","60.03","26"
"04/29/12 10:58:28","81.4358","195.7","217.09","893","60.0","26"
"04/29/12 11:03:27","81.4511","196.2","217.5","890","60.03","26"
"04/29/12 11:08:28","81.4664","196.9","217.56","890","60.03","26"
"04/29/12 11:13:27","81.4816","196.1","217.27","890","60.03","26"
"04/29/12 11:18:27","81.4969","196.7","217.92","890","60.03","27"
"04/29/12 11:23:26","81.512","195.3","217.74","887","60.0","27"
"04/29/12 11:28:27","81.5274","193.3","217.23","857","60.03","28"
"04/29/12 11:33:27","81.54","89.1","214.99","430","60.0","27"
"04/29/12 11:38:28","81.5521","192.5","217.54","872","60.03","27"
"04/29/12 11:43:26","81.5639","189.5","216.58","862","60.0","26"
"04/29/12 11:48:27","81.5788","191.5","217.9","878","60.03","26"
"04/29/12 11:53:28","81.594","193.5","217.54","880","60.03","26"
"04/29/12 11:58:27","81.6091","194.4","216.96","890","60.03","27"
"04/29/12 12:03:28","81.6244","196.8","216.83","886","60.0","27"
"04/29/12 12:08:27","81.6397","196.2","217.27","889","60.03","28"
"04/29/12 12:13:26","81.6549","195.2","218.26","885","60.03","28"
"04/29/12 12:18:27","81.6702","195.7","218.44","878","60.0","28"
"04/29/12 12:23:28","81.6855","196.1","216.84","891","60.0","28"
"04/29/12 12:28:26","81.7006","195.1","217.29","881","60.0","28"
"04/29/12 12:33:27","81.7158","196.6","217.35","888","60.0","28"
"04/29/12 12:38:28","81.7311","194.0","217.56","883","60.0","28"
"04/29/12 12:43:27","81.7462","196.0","218.41","875","60.0","28"
"04/29/12 12:48:28","81.7615","194.7","217.52","884","60.03","27"
"04/29/12 12:53:27","81.7765","195.4","217.02","891","60.03","27"
"04/29/12 12:58:28","81.7918","195.7","217.43","862","60.03","27"
"04/29/12 13:03:27","81.7918","196.6","217.18","903","60.03","27"
"04/29/12 13:08:27","81.8071","196.9","217.3","886","60.03","27"
"04/29/12 13:13:26","81.822","196.4","217.11","882","60.0","26"
"04/29/12 13:18:26","81.8373","196.5","217.06","894","60.03","26"
"04/29/12 13:23:27","81.8525","196.3","217.58","884","60.03","26"
"04/29/12 13:28:26","81.8677","196.0","216.95","889","60.03","26"
"04/29/12 13:33:28","81.8825","192.4","217.63","871","60.03","25"
"04/29/12 13:38:27","81.897","193.6","216.88","882","60.0","25"
"04/29/12 13:43:27","81.9111","191.4","216.72","869","60.03","24"
"04/29/12 13:48:27","81.9258","196.1","217.85","888","60.03","24"
"04/29/12 13:53:28","81.9407","195.8","216.78","888","60.03","24"
"04/29/12 13:58:27","81.9557","181.9","217.08","831","60.03","24"
"04/29/12 14:03:28","81.9706","193.1","218.26","872","60.03","24"
"04/29/12 14:08:27","81.9857","184.9","217.86","836","60.0","24"
"04/29/12 14:13:28","82.0003","195.5","218.1","890","60.03","24"
"04/29/12 14:18:26","82.0149","172.6","217.52","785","60.03","24"
"04/29/12 14:23:28","82.0294","195.6","218.79","877","60.0","23"
"04/29/12 14:28:28","82.0431","184.9","217.52","838","60.03","23"
"04/29/12 14:33:27","82.0571","175.0","217.75","797","60.0","23"
"04/29/12 14:38:27","82.0716","195.5","218.1","881","60.03","23"
"04/29/12 14:43:26","82.0853","167.9","216.85","772","60.0","23"
"04/29/12 14:48:26","82.099","174.6","217.44","797","60.03","22"
"04/29/12 14:53:27","82.112","163.5","217.4","750","60.03","22"
"04/29/12 14:58:26","82.1246","164.2","217.32","754","60.0","22"
"04/29/12 15:03:28","82.1375","162.3","217.02","744","60.03","22"
"04/29/12 15:08:27","82.15","161.2","216.59","742","60.03","21"
"04/29/12 15:13:26","82.162","143.8","215.4","671","60.07","21"
"04/29/12 15:18:26","82.1723","128.4","215.06","601","60.03","20"
"04/29/12 15:23:28","82.1836","135.2","216.08","628","60.0","20"
"04/29/12 15:28:27","82.1945","153.5","217.02","705","60.0","20"
"04/29/12 15:33:28","82.2054","100.7","215.7","484","60.03","20"
"04/29/12 15:38:28","82.2164","137.1","215.87","633","60.03","20"
"04/29/12 15:43:27","82.227","142.9","216.68","663","60.0","20"
"04/29/12 15:48:26","82.2376","137.4","216.03","642","60.03","20"
"04/29/12 15:53:28","82.2479","123.6","215.85","583","60.07","19"
"04/29/12 15:58:26","82.2572","119.0","215.4","564","60.0","19"
"04/29/12 16:03:27","82.266","108.9","216.03","518","60.0","19"
"04/29/12 16:08:27","82.2746","113.6","216.44","533","60.0","18"
"04/29/12 16:13:27","82.2832","103.8","215.81","498","60.03","18"
"04/29/12 16:18:27","82.2912","103.8","216.03","496","60.03","18"
"04/29/12 16:23:28","82.2988","91.6","215.11","446","60.0","18"
"04/29/12 16:28:28","82.3065","99.6","215.46","477","60.0","18"
"04/29/12 16:33:27","82.3137","91.2","215.23","442","60.0","18"
"04/29/12 16:38:27","82.3207","90.9","215.04","440","60.03","18"
"04/29/12 16:43:28","82.3277","87.7","215.09","430","60.03","17"
"04/29/12 16:48:27","82.3344","85.4","215.54","416","60.03","17"
"04/29/12 16:53:26","82.3409","82.3","214.19","407","60.0","17"
"04/29/12 16:58:27","82.347","70.6","215.24","355","60.03","17"
"04/29/12 17:03:28","82.3526","71.6","214.56","358","60.03","16"
"04/29/12 17:08:26","82.3581","69.5","214.73","346","60.03","16"
"04/29/12 17:13:27","82.3633","62.4","214.08","319","60.03","16"
"04/29/12 17:18:28","82.3681","45.7","213.75","152","60.0","16"
"04/29/12 17:23:26","82.3719","47.4","213.46","363","60.03","15"
"04/29/12 17:28:27","82.3758","44.9","214.74","105","60.03","15"
"04/29/12 17:33:27","82.3792","50.3","214.31","184","60.03","15"
"04/29/12 17:38:28","82.3828","52.8","213.8","228","60.0","15"
"04/29/12 17:43:27","82.3863","51.7","213.16","278","60.03","15"
"04/29/12 17:48:27","82.3897","44.9","214.09","273","60.03","15"
"04/29/12 17:53:27","82.3927","30.7","214.13","224","60.03","15"
"04/29/12 17:58:27","82.3951","32.0","214.21","169","60.03","14"
"04/29/12 18:03:28","82.3973","32.0","214.22","145","60.07","14"
"04/29/12 18:08:27","82.3993","13.7","213.61","307","60.03","13"
"04/29/12 18:13:28","82.4011","14.7","213.21","24","60.03","13"
"04/29/12 18:18:27","82.4029","21.3","212.71","177","60.07","13"
"04/29/12 18:23:28","82.4046","20.6","212.68","52","60.03","13"
"04/29/12 18:28:26","82.4062","26.0","213.26","128","60.03","13"
"04/29/12 18:33:27","82.4075","12.8","213.98","11","60.03","13"
"04/29/12 18:38:28","82.4088","14.6","213.07","14","60.03","12"
"04/29/12 18:43:27","82.4098","13.0","213.29","0","60.03","12"
"04/29/12 18:48:27","82.4107","10.4","213.15","1","60.0","12"
"04/29/12 18:53:26","82.4115","13.0","213.59","37","60.03","11"
"04/29/12 18:58:28","82.4122","15.7","213.26","1","60.03","11"
"04/29/12 19:03:26","82.4127","3.5","213.51","242","60.0","11"
"04/29/12 19:08:26","82.4133","11.7","213.07","0","60.03","11"
"04/29/12 19:13:28","82.4137","11.8","213.07","113","60.0","11"
"04/29/12 19:18:27","82.414","0.0","212.59","0","60.03","11"
"04/30/12 06:38:30","82.4144","0.0","214.26","0","60.03","9"
"04/30/12 06:43:27","82.4147","0.0","213.51","0","60.0","9"
"04/30/12 06:48:29","82.415","0.0","214.24","0","60.03","9"
"04/30/12 06:53:28","82.4155","11.6","212.88","2","60.03","9"
"04/30/12 06:58:27","82.4161","0.0","213.25","0","60.03","9"
"04/30/12 07:03:27","82.4167","0.0","212.45","0","60.0","9"
"04/30/12 07:08:28","82.4172","0.0","213.93","0","60.03","10"
"04/30/12 07:13:27","82.418","15.1","214.13","138","60.0","10"
"04/30/12 07:18:28","82.4191","17.4","212.89","28","60.03","10"
"04/30/12 07:23:29","82.4205","10.5","213.86","178","60.07","10"
"04/30/12 07:28:28","82.422","14.4","214.51","232","60.03","10"
"04/30/12 07:33:27","82.4237","12.2","215.02","13","59.96","11"
"04/30/12 07:38:27","82.4254","20.2","214.22","45","60.03","11"
"04/30/12 07:43:29","82.4271","15.1","214.43","41","60.03","11"
"04/30/12 07:48:27","82.4284","12.3","214.13","6","60.03","11"
"04/30/12 07:53:27","82.4299","15.3","214.85","21","60.03","11"
"04/30/12 07:58:28","82.4316","22.6","215.04","24","60.03","11"
"04/30/12 08:03:28","82.4334","13.2","214.29","120","60.0","11"
"04/30/12 08:08:28","82.4352","13.0","213.47","16","60.03","11"
"04/30/12 08:13:27","82.4371","33.9","214.28","263","60.03","11"
"04/30/12 08:18:28","82.4397","31.6","213.86","131","60.03","11"
"04/30/12 08:23:27","82.4428","46.0","214.35","93","60.0","12"
"04/30/12 08:28:28","82.4455","28.8","213.84","268","60.03","12"
"04/30/12 08:33:27","82.4487","48.2","214.38","209","60.03","12"
"04/30/12 08:38:27","82.4525","54.1","214.35","118","60.03","12"
"04/30/12 08:43:27","82.4564","45.6","214.44","360","60.0","12"
"04/30/12 08:48:28","82.4596","32.4","213.99","83","60.0","13"
"04/30/12 08:53:28","82.4612","22.0","214.19","250","60.03","12"
"04/30/12 08:58:28","82.4657","141.1","216.73","657","60.0","13"
"04/30/12 09:03:27","82.4719","31.7","214.37","155","60.0","13"
"04/30/12 09:08:28","82.4734","21.9","213.67","276","60.03","13"
"04/30/12 09:13:27","82.4745","14.1","214.22","16","60.03","13"
"04/30/12 09:18:28","82.4751","15.2","212.88","0","60.0","12"
"04/30/12 09:23:28","82.476","12.3","213.67","7","60.03","12"
"04/30/12 09:28:28","82.4774","15.4","213.69","90","60.03","12"
"04/30/12 09:33:27","82.4795","31.0","214.2","131","60.03","12"
"04/30/12 09:38:27","82.4814","14.2","215.14","95","60.03","12"
"04/30/12 09:43:28","82.4834","14.6","213.07","18","60.0","11"
"04/30/12 09:48:29","82.4855","30.6","214.42","174","60.0","11"
"04/30/12 09:53:29","82.4879","34.8","214.38","198","60.03","12"
"04/30/12 09:58:27","82.49","28.7","213.31","257","60.03","12"
"04/30/12 10:03:28","82.4923","33.9","213.52","157","60.0","12"
"04/30/12 10:08:28","82.4942","35.3","213.34","57","60.03","12"
"04/30/12 10:13:27","82.4963","15.7","213.64","23","60.0","12"
"04/30/12 10:18:28","82.498","14.9","213.75","16","60.03","12"
"04/30/12 10:23:28","82.4998","32.4","212.91","291","60.0","12"
"04/30/12 10:28:29","82.5015","31.0","213.84","148","60.0","12"
"04/30/12 10:33:27","82.5032","30.5","213.37","53","60.0","12"
"04/30/12 10:38:28","82.5052","38.2","213.99","283","60.03","12"
"04/30/12 10:43:27","82.5079","30.4","213.39","299","59.96","12"
"04/30/12 10:48:28","82.5105","40.7","212.82","276","60.03","12"
"04/30/12 10:53:28","82.5133","33.1","213.35","101","60.0","12"
"04/30/12 10:58:28","82.5158","37.2","214.74","227","60.03","12"
"04/30/12 11:03:29","82.5186","46.2","214.6","130","60.0","13"
"04/30/12 11:08:29","82.5215","30.3","214.33","84","60.03","13"
"04/30/12 11:13:29","82.5241","28.5","214.22","124","60.0","13"
"04/30/12 11:18:28","82.5269","43.5","215.1","236","60.0","13"
"04/30/12 11:23:28","82.5297","36.2","214.87","107","60.03","13"
"04/30/12 11:28:28","82.5321","32.8","213.94","41","60.03","13"
"04/30/12 11:33:27","82.5344","28.7","213.54","66","60.03","13"
"04/30/12 11:38:28","82.5368","33.7","213.44","180","60.03","13"
"04/30/12 11:43:27","82.5386","25.4","213.81","61","60.0","13"
"04/30/12 11:48:28","82.5404","20.8","213.38","37","60.03","13"
"04/30/12 11:53:28","82.5422","24.3","213.39","194","60.0","13"
"04/30/12 11:58:27","82.5441","23.8","213.38","255","60.0","13"
"04/30/12 12:03:29","82.5459","28.5","213.95","108","60.0","13"
"04/30/12 12:08:28","82.5473","21.1","213.77","186","60.0","13"
"04/30/12 12:13:29","82.5487","15.1","213.76","21","60.03","13"
"04/30/12 12:18:27","82.55","30.0","213.17","45","60.0","13"
"04/30/12 12:23:28","82.5516","24.2","213.37","134","60.0","13"
"04/30/12 12:28:28","82.5532","30.9","214.24","88","60.03","13"
"04/30/12 12:33:29","82.555","17.6","213.96","6","60.03","13"
"04/30/12 12:38:27","82.5562","15.3","213.87","20","60.03","12"
"04/30/12 12:43:28","82.5575","13.5","214.77","14","60.0","12"
"04/30/12 12:48:27","82.5594","28.7","213.47","29","60.03","12"
"04/30/12 12:53:29","82.5617","25.7","214.51","77","60.03","12"
"04/30/12 12:58:27","82.5638","33.0","214.43","334","60.03","12"
"04/30/12 13:03:27","82.5659","22.1","214.27","159","60.03","12"
"04/30/12 13:08:28","82.5679","32.3","214.23","211","60.0","12"
"04/30/12 13:13:27","82.5705","30.4","214.89","87","60.03","12"
"04/30/12 13:18:28","82.5728","35.2","214.03","270","60.03","13"
"04/30/12 13:23:28","82.5753","34.8","214.38","213","60.03","13"
"04/30/12 13:28:27","82.5777","38.4","214.91","288","60.03","13"
"04/30/12 13:33:28","82.5804","34.3","214.65","143","60.0","13"
"04/30/12 13:38:28","82.5827","23.5","214.51","13","60.03","13"
"04/30/12 13:43:29","82.585","28.4","214.7","107","60.03","13"
"04/30/12 13:48:28","82.5874","26.7","214.34","252","60.0","13"
"04/30/12 13:53:28","82.5895","24.9","215.09","30","60.03","13"
"04/30/12 13:58:28","82.5912","33.6","214.48","29","60.03","13"
"04/30/12 14:03:27","82.593","32.3","214.98","207","60.03","13"
"04/30/12 14:08:28","82.5947","13.0","215.27","14","60.03","13"
"04/30/12 14:13:28","82.5963","15.4","214.84","42","60.0","13"
"04/30/12 14:18:29","82.5979","22.3","215.14","64","60.03","13"
"04/30/12 14:23:28","82.5998","17.9","214.43","60","60.03","13"
"04/30/12 14:28:29","82.6022","36.5","214.09","167","60.0","13"
"04/30/12 14:33:27","82.6046","36.3","213.76","261","60.0","13"
"04/30/12 14:38:28","82.6074","32.6","213.75","101","60.0","13"
"04/30/12 14:43:28","82.6107","53.8","214.06","265","60.03","13"
"04/30/12 14:48:28","82.6145","58.7","214.11","139","60.03","13"
"04/30/12 14:53:28","82.6184","47.8","214.13","404","60.0","13"
"04/30/12 14:58:29","82.6223","42.0","214.23","245","60.03","14"
"04/30/12 15:03:27","82.6259","38.1","213.47","367","60.03","14"
"04/30/12 15:08:27","82.6294","41.3","213.13","393","60.03","15"
"04/30/12 15:13:28","82.6328","36.4","213.66","101","60.03","15"
"04/30/12 15:18:28","82.6362","62.1","213.42","90","60.0","15"
"04/30/12 15:23:28","82.6401","58.2","213.41","105","60.07","15"
"04/30/12 15:28:27","82.6439","39.4","213.57","121","60.0","15"
"04/30/12 15:33:28","82.6474","52.9","213.54","189","60.0","15"
"04/30/12 15:38:29","82.6514","41.4","213.19","367","60.03","15"
"04/30/12 15:43:27","82.6553","47.8","213.89","379","60.03","15"
"04/30/12 15:48:28","82.6591","49.3","213.57","353","60.03","16"
"04/30/12 15:58:27","82.6669","45.9","213.94","348","60.07","17"
"04/30/12 16:03:28","82.6708","53.5","213.69","270","60.03","17"
"04/30/12 16:08:27","82.6742","38.6","213.24","174","60.03","17"
"04/30/12 16:13:28","82.6775","33.9","213.15","296","60.03","17"
"04/30/12 16:18:28","82.6803","31.8","213.24","299","60.03","17"
"04/30/12 16:23:28","82.683","34.7","213.99","125","60.03","17"
"04/30/12 16:33:28","82.688","28.1","213.84","228","60.03","16"
"04/30/12 16:38:27","82.6904","25.8","212.89","16","60.03","16"
"04/30/12 16:43:28","82.6924","20.1","213.33","275","60.03","16"
"04/30/12 16:48:27","82.6943","24.5","213.35","37","60.03","16"
"04/30/12 16:53:28","82.696","16.3","213.84","279","60.03","16"
"04/30/12 16:58:28","82.6977","16.2","213.34","189","60.07","15"
"04/30/12 17:03:29","82.6994","29.9","213.03","228","60.03","15"
"04/30/12 17:08:27","82.7016","27.3","212.73","90","60.03","16"
"04/30/12 17:13:28","82.7044","41.9","212.99","121","60.03","16"
"04/30/12 17:18:28","82.708","48.3","213.73","360","60.0","16"
"04/30/12 17:23:28","82.7108","30.3","214.09","74","60.03","16"
"04/30/12 17:28:27","82.7136","34.5","214.57","152","60.07","17"
"04/30/12 17:33:28","82.7164","38.3","214.47","174","60.03","17"
"04/30/12 17:38:28","82.7193","39.2","214.75","342","60.03","17"
"04/30/12 17:43:28","82.7222","33.8","214.16","66","60.03","17"
"04/30/12 17:48:28","82.7246","30.9","214.64","274","60.07","17"
"04/30/12 17:53:28","82.7264","14.8","214.53","22","60.03","17"
"04/30/12 17:58:29","82.7278","19.6","214.19","179","60.07","17"
