"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/30/12 18:03:27","82.7294","22.6","214.35","253","60.03","17"
"04/30/12 18:08:28","82.7309","13.8","213.63","128","60.0","16"
"04/30/12 18:13:27","82.7321","19.1","214.21","72","60.03","16"
"04/30/12 18:18:28","82.7334","27.6","214.36","76","60.03","16"
"04/30/12 18:23:28","82.7346","18.5","214.21","77","60.03","16"
"04/30/12 18:28:27","82.7355","11.7","214.48","1","60.03","15"
"04/30/12 18:33:28","82.7363","11.1","214.35","64","60.0","15"
"04/30/12 18:38:29","82.737","0.0","214.19","40","60.0","15"
"04/30/12 18:43:27","82.7375","8.7","214.67","0","60.03","15"
"04/30/12 18:48:28","82.7379","0.0","214.55","206","60.07","15"
"04/30/12 18:53:28","82.7384","0.0","213.7","0","60.0","15"
"04/30/12 18:58:28","82.739","11.6","213.85","26","60.03","15"
"04/30/12 19:03:28","82.7395","12.4","213.24","47","60.03","14"
"04/30/12 19:08:27","82.74","14.4","213.87","11","60.03","14"
"04/30/12 19:13:28","82.7404","12.3","213.95","1","60.03","14"
"04/30/12 19:18:29","82.7406","0.0","213.58","0","60.0","14"
"05/01/12 06:13:28","82.7415","14.3","211.7","8","60.0","9"
"05/01/12 06:18:29","82.742","14.5","212.33","1","60.03","9"
"05/01/12 06:23:27","82.7425","0.0","212.19","0","60.0","9"
"05/01/12 06:28:29","82.7429","0.0","213.06","0","60.07","9"
"05/01/12 06:33:29","82.7435","11.4","214.31","24","60.03","9"
"05/01/12 06:38:28","82.744","0.0","213.65","0","60.0","10"
"05/01/12 06:43:29","82.7446","14.1","213.78","214","60.07","10"
"05/01/12 06:48:29","82.7451","14.6","214.3","103","60.0","10"
"05/01/12 06:53:29","82.7455","12.3","213.23","0","60.03","10"
"05/01/12 06:58:28","82.7459","12.0","212.83","11","60.03","11"
"05/01/12 07:03:28","82.7466","12.2","213.99","235","60.03","10"
"05/01/12 07:08:28","82.7483","39.4","214.1","99","60.03","11"
"05/01/12 07:13:29","82.7513","35.0","214.03","233","60.03","11"
"05/01/12 07:18:28","82.7543","44.7","214.72","303","60.03","12"
"05/01/12 07:23:28","82.7574","47.0","215.04","294","60.03","12"
"05/01/12 07:28:28","82.7612","43.3","214.49","270","60.03","13"
"05/01/12 07:33:29","82.765","45.1","214.76","373","60.03","13"
"05/01/12 07:38:28","82.7678","13.1","214.07","167","60.03","13"
"05/01/12 07:43:29","82.7692","10.4","213.22","222","60.03","13"
"05/01/12 07:48:28","82.7699","10.6","213.71","42","60.03","14"
"05/01/12 07:53:28","82.7714","27.0","214.37","97","60.03","14"
"05/01/12 07:58:29","82.7746","69.1","214.81","347","60.0","14"
"05/01/12 08:03:29","82.7788","38.7","214.18","280","60.03","15"
"05/01/12 08:08:28","82.7827","69.1","214.86","348","60.03","15"
"05/01/12 08:13:28","82.7888","88.9","215.84","432","60.0","15"
"05/01/12 08:18:29","82.796","101.4","217.12","486","60.0","17"
"05/01/12 08:23:29","82.8026","54.7","214.17","132","60.03","17"
"05/01/12 08:28:28","82.809","115.3","215.47","547","60.03","18"
"05/01/12 08:33:28","82.8148","119.9","215.75","566","60.03","18"
"05/01/12 08:38:29","82.8242","72.7","214.99","361","60.0","19"
"05/01/12 08:43:28","82.8302","33.2","214.33","100","60.03","19"
"05/01/12 08:48:29","82.8323","30.3","213.51","152","60.03","20"
"05/01/12 08:53:28","82.8349","41.7","213.8","100","60.0","20"
"05/01/12 08:58:28","82.8374","27.6","213.21","71","60.03","19"
"05/01/12 09:03:28","82.8407","52.8","213.7","153","60.03","19"
"05/01/12 09:08:29","82.8486","69.8","214.89","353","60.07","20"
"05/01/12 09:13:29","82.8586","136.6","215.41","634","60.0","21"
"05/01/12 09:18:29","82.8693","138.7","215.52","648","60.0","22"
"05/01/12 09:23:29","82.8803","144.2","215.86","669","60.03","22"
"05/01/12 09:28:29","82.8917","151.1","217.12","695","60.03","23"
"05/01/12 09:33:29","82.9031","139.8","216.8","648","60.03","24"
"05/01/12 09:38:29","82.9088","62.1","215.51","318","60.0","24"
"05/01/12 09:43:28","82.9172","80.5","215.97","396","60.03","24"
"05/01/12 09:48:27","82.9258","168.5","217.09","767","60.03","25"
"05/01/12 09:53:29","82.9389","168.2","217.05","770","60.03","26"
"05/01/12 09:58:28","82.95","135.1","215.76","631","60.0","26"
"05/01/12 10:03:29","82.9621","169.2","216.97","772","60.0","27"
"05/01/12 10:08:28","82.9733","126.2","215.66","596","60.03","28"
"05/01/12 10:13:29","82.9858","101.9","215.54","489","60.0","28"
"05/01/12 10:18:28","82.9946","134.4","216.36","625","60.03","28"
"05/01/12 10:23:28","83.0066","173.1","217.43","796","60.0","29"
"05/01/12 10:28:29","83.02","161.9","216.51","743","60.03","29"
"05/01/12 10:33:29","83.0333","157.5","218.43","719","60.0","30"
"05/01/12 10:38:29","83.0462","192.6","217.28","877","60.03","31"
"05/01/12 10:43:28","83.0572","136.3","216.05","634","60.0","30"
"05/01/12 10:48:28","83.0667","114.4","215.47","542","60.03","30"
"05/01/12 10:53:29","83.0762","124.9","216.25","582","60.0","30"
"05/01/12 10:58:28","83.089","195.2","217.07","887","60.03","31"
"05/01/12 11:03:29","83.1029","147.5","216.17","686","60.03","31"
"05/01/12 11:08:29","83.1141","117.5","216.4","557","60.03","31"
"05/01/12 11:13:28","83.1236","103.8","215.14","500","60.03","31"
"05/01/12 11:18:27","83.1357","120.7","216.98","565","60.03","32"
"05/01/12 11:23:29","83.1472","195.1","218.23","891","60.03","32"
"05/01/12 11:28:28","83.1623","195.2","217.72","888","60.03","33"
"05/01/12 11:33:29","83.1714","114.2","215.8","542","60.0","32"
"05/01/12 11:38:28","83.1845","194.6","217.05","891","60.03","33"
"05/01/12 11:43:28","83.1971","161.2","216.12","745","60.03","33"
"05/01/12 11:48:27","83.209","170.8","216.23","788","60.0","33"
"05/01/12 11:53:29","83.2159","74.7","213.78","373","60.03","32"
"05/01/12 11:58:28","83.2208","43.9","214.12","362","60.03","31"
"05/01/12 12:03:29","83.2247","42.4","214.47","138","60.03","30"
"05/01/12 12:08:28","83.2286","44.2","214.0","183","60.03","29"
"05/01/12 12:13:28","83.232","47.1","214.8","270","60.0","29"
"05/01/12 12:18:29","83.2347","25.2","214.3","288","60.03","28"
"05/01/12 12:23:28","83.2369","40.8","214.22","295","60.0","27"
"05/01/12 12:28:29","83.2399","33.7","214.09","249","60.03","27"
"05/01/12 12:33:27","83.2428","44.9","213.89","177","60.03","26"
"05/01/12 12:38:27","83.2459","46.1","213.62","291","60.0","25"
"05/01/12 12:43:28","83.2497","38.2","213.84","347","60.0","25"
"05/01/12 12:48:28","83.258","105.9","216.6","503","60.0","24"
"05/01/12 12:53:28","83.2661","106.0","213.74","512","60.0","24"
"05/01/12 12:58:28","83.2746","111.3","215.22","530","60.0","24"
"05/01/12 13:03:27","83.2832","109.1","214.98","522","60.03","24"
"05/01/12 13:08:28","83.2916","111.0","215.62","527","60.03","24"
"05/01/12 13:13:29","83.3007","119.0","216.03","566","60.03","24"
"05/01/12 13:18:28","83.3126","203.8","217.99","924","60.03","25"
"05/01/12 13:23:29","83.3251","157.5","216.08","724","60.0","25"
"05/01/12 13:28:28","83.3384","159.9","215.48","737","60.0","26"
"05/01/12 13:33:29","83.3526","186.1","217.18","847","60.03","27"
"05/01/12 13:38:29","83.3676","195.0","217.53","861","60.03","28"
"05/01/12 13:43:28","83.3793","149.5","215.85","697","60.0","28"
"05/01/12 13:48:29","83.3903","196.7","217.92","864","60.03","28"
"05/01/12 13:53:28","83.4022","107.4","215.6","506","60.0","28"
"05/01/12 13:58:29","83.4114","193.8","216.58","884","60.03","27"
"05/01/12 14:03:28","83.4211","63.9","215.84","323","60.03","27"
"05/01/12 14:08:28","83.4247","43.3","213.91","148","60.0","26"
"05/01/12 14:13:29","83.427","13.0","213.7","83","60.03","25"
"05/01/12 14:18:28","83.4287","32.6","214.17","220","60.0","25"
"05/01/12 14:23:29","83.4318","43.1","214.69","389","60.03","24"
"05/01/12 14:28:29","83.4356","43.6","215.45","291","60.0","24"
"05/01/12 14:33:29","83.4395","55.3","215.26","263","60.0","24"
"05/01/12 14:38:28","83.4426","27.7","214.12","71","60.0","23"
"05/01/12 14:43:28","83.4446","21.2","214.27","19","60.03","23"
"05/01/12 14:48:29","83.4459","10.6","213.76","19","60.03","23"
"05/01/12 14:53:29","83.4476","32.0","214.6","62","60.03","22"
"05/01/12 14:58:29","83.4491","17.4","213.93","43","60.03","22"
"05/01/12 15:03:29","83.4516","34.4","213.8","86","60.0","21"
"05/01/12 15:08:28","83.4549","48.4","214.21","327","60.03","21"
"05/01/12 15:13:29","83.4579","34.4","213.61","72","60.0","21"
"05/01/12 15:18:28","83.4601","30.8","215.02","31","60.0","21"
"05/01/12 15:23:28","83.4629","43.7","213.95","312","60.03","21"
"05/01/12 15:28:28","83.4659","33.2","215.0","235","60.03","20"
"05/01/12 15:33:29","83.4684","32.2","213.53","214","60.03","20"
"05/01/12 15:38:28","83.4711","32.8","214.81","97","60.03","20"
"05/01/12 15:43:28","83.474","40.3","213.27","243","60.0","20"
"05/01/12 15:48:29","83.4768","41.4","214.16","109","60.03","20"
"05/01/12 15:53:28","83.4795","33.3","214.51","69","60.03","21"
"05/01/12 15:58:28","83.4817","33.8","213.92","148","60.03","21"
"05/01/12 16:03:29","83.4844","42.9","214.95","342","60.07","21"
"05/01/12 16:08:28","83.4882","61.2","215.18","193","60.03","21"
"05/01/12 16:13:28","83.4922","43.3","215.91","325","60.0","21"
"05/01/12 16:18:28","83.499","88.7","215.32","430","60.03","22"
"05/01/12 16:23:29","83.5046","55.1","214.54","157","60.0","22"
"05/01/12 16:28:29","83.5085","43.9","215.29","320","60.03","22"
"05/01/12 16:33:28","83.5136","89.9","215.68","437","60.03","23"
"05/01/12 16:38:28","83.5202","66.6","215.48","335","60.0","23"
"05/01/12 16:43:29","83.5243","42.6","214.94","358","60.0","23"
"05/01/12 16:48:28","83.5277","33.7","213.89","297","60.03","23"
"05/01/12 16:53:29","83.5308","49.4","213.56","359","60.0","23"
"05/01/12 16:58:29","83.5344","41.4","214.15","142","60.07","23"
"05/01/12 17:03:29","83.5378","44.9","213.55","340","60.03","23"
"05/01/12 17:08:28","83.5405","39.0","213.46","163","60.0","23"
"05/01/12 17:13:29","83.5432","28.3","213.91","89","60.0","23"
"05/01/12 17:18:28","83.546","40.8","214.4","151","60.03","23"
"05/01/12 17:23:28","83.5496","47.0","214.85","104","60.03","23"
"05/01/12 17:28:28","83.553","32.6","214.52","82","60.03","24"
"05/01/12 17:33:29","83.5578","66.2","215.25","330","60.03","24"
"05/01/12 17:38:29","83.562","52.2","214.99","374","60.03","24"
"05/01/12 17:43:28","83.5654","29.5","214.72","163","60.03","24"
"05/01/12 17:48:28","83.5679","27.9","214.79","76","60.03","24"
"05/01/12 17:53:29","83.5704","24.5","214.66","259","60.03","24"
"05/01/12 17:58:29","83.5727","26.5","214.26","22","60.03","24"
"05/01/12 18:03:28","83.5747","25.7","214.3","90","60.03","24"
"05/01/12 18:08:29","83.5761","16.1","213.96","184","60.03","24"
"05/01/12 18:13:29","83.577","13.5","214.16","7","60.03","24"
"05/01/12 18:18:29","83.5776","2.2","214.23","0","60.03","24"
"05/01/12 18:23:29","83.5785","10.4","213.65","1","60.03","24"
"05/01/12 18:36:50","83.5798","11.4","214.12","82","60.03","23"
"05/01/12 18:41:51","83.5802","13.9","214.58","68","60.07","23"
"05/01/12 18:46:50","83.5807","10.7","214.23","41","60.03","23"
"05/01/12 18:51:50","83.5813","0.0","213.96","0","60.07","23"
"05/01/12 18:56:51","83.5816","0.0","214.56","0","60.03","23"
"05/01/12 19:01:51","83.582","0.0","214.56","0","60.0","23"
"05/01/12 19:06:50","83.5822","0.0","214.96","0","60.03","23"
"05/01/12 19:11:51","83.5825","0.0","213.96","0","60.0","22"
"05/02/12 07:56:52","83.5828","0.0","215.36","0","60.03","14"
"05/02/12 08:01:52","83.5828","0.0","215.47","0","60.0","14"
"05/02/12 08:11:51","83.583","13.5","214.51","1","60.03","15"
"05/02/12 08:16:51","83.5832","0.0","214.28","0","60.0","15"
"05/02/12 08:21:51","83.5838","14.6","214.32","1","60.0","15"
"05/02/12 08:26:52","83.5845","0.0","214.34","0","60.03","15"
"05/02/12 08:31:51","83.5849","0.0","213.89","0","60.03","15"
"05/02/12 08:46:51","83.5857","11.8","213.94","2","60.03","16"
"05/02/12 08:51:52","83.5861","0.0","214.31","0","60.0","16"
"05/02/12 08:56:51","83.5871","12.3","215.68","32","60.03","16"
"05/02/12 09:01:51","83.5885","26.4","215.36","237","60.0","16"
"05/02/12 09:06:51","83.59","24.9","215.2","204","60.07","17"
"05/02/12 09:11:51","83.5913","18.7","215.23","42","60.0","17"
"05/02/12 09:16:51","83.5932","24.4","215.64","40","60.0","17"
"05/02/12 09:21:51","83.5951","22.4","216.37","203","60.03","17"
"05/02/12 09:26:50","83.5967","14.3","215.16","17","60.0","17"
"05/02/12 09:31:50","83.5981","12.5","215.05","28","60.03","17"
"05/02/12 09:36:51","83.6","24.9","215.28","203","60.0","17"
"05/02/12 09:41:51","83.6018","31.8","214.66","138","60.03","17"
"05/02/12 09:46:52","83.6041","36.3","215.11","215","60.0","17"
"05/02/12 09:51:51","83.6058","34.1","214.38","167","60.03","17"
"05/02/12 09:56:50","83.6086","47.0","215.38","353","60.0","17"
"05/02/12 10:01:52","83.6114","40.6","214.94","236","60.0","18"
"05/02/12 10:06:51","83.6146","28.7","215.69","105","60.03","18"
"05/02/12 10:11:52","83.6166","22.1","215.62","295","60.03","18"
"05/02/12 10:16:51","83.6184","33.7","214.75","158","60.0","18"
"05/02/12 10:21:52","83.6205","33.4","214.65","232","60.0","18"
"05/02/12 10:26:51","83.6228","17.4","215.7","194","59.96","18"
"05/02/12 10:31:51","83.6247","15.4","214.43","113","60.03","18"
"05/02/12 10:36:50","83.6264","27.9","214.47","115","60.0","18"
"05/02/12 10:41:52","83.6287","35.3","214.66","105","60.0","18"
"05/02/12 10:46:50","83.6305","32.1","215.63","88","60.0","18"
"05/02/12 10:51:51","83.6326","36.2","215.47","220","60.03","18"
"05/02/12 10:56:51","83.636","45.8","216.25","125","60.03","19"
"05/02/12 11:01:51","83.642","115.7","217.52","545","60.03","19"
"05/02/12 11:06:52","83.6516","150.0","218.36","683","60.0","20"
"05/02/12 11:11:50","83.662","109.7","217.2","518","60.0","22"
"05/02/12 11:16:52","83.6685","44.7","215.68","410","60.03","22"
"05/02/12 11:21:51","83.6724","44.1","215.67","189","60.03","23"
"05/02/12 11:26:51","83.6758","41.3","215.78","164","60.03","23"
"05/02/12 11:31:52","83.6804","79.3","217.01","389","59.96","23"
"05/02/12 11:36:51","83.6849","41.0","215.87","180","60.0","23"
"05/02/12 11:41:50","83.6916","89.0","215.31","436","60.03","24"
"05/02/12 11:46:50","83.6987","94.3","215.96","453","60.0","24"
"05/02/12 11:51:51","83.7064","110.7","215.63","528","60.03","24"
"05/02/12 11:56:52","83.716","158.9","216.97","725","60.03","25"
"05/02/12 12:01:50","83.725","63.6","215.25","324","60.0","25"
"05/02/12 12:06:50","83.7308","85.4","216.22","415","60.03","26"
"05/02/12 12:11:51","83.7363","60.3","214.9","345","60.0","26"
"05/02/12 12:16:51","83.7399","45.6","214.88","311","60.0","26"
"05/02/12 12:21:51","83.7426","41.6","214.68","297","60.0","25"
"05/02/12 12:26:51","83.7455","39.7","213.53","164","60.0","25"
"05/02/12 12:31:52","83.7479","28.9","214.44","120","60.0","25"
"05/02/12 12:36:52","83.7508","32.7","213.86","92","60.0","24"
"05/02/12 12:41:51","83.7543","46.7","215.71","242","60.0","24"
"05/02/12 12:46:51","83.7578","30.7","215.08","213","60.0","24"
"05/02/12 12:51:51","83.7606","37.1","214.56","320","60.0","24"
"05/02/12 12:56:51","83.7657","116.1","218.01","543","60.0","24"
"05/02/12 13:01:52","83.7744","112.9","217.81","530","60.03","24"
"05/02/12 13:06:51","83.7883","195.7","219.13","884","60.03","26"
"05/02/12 13:11:52","83.8003","109.0","216.63","512","60.03","27"
"05/02/12 13:16:50","83.8114","93.9","215.51","451","60.0","27"
"05/02/12 13:21:52","83.822","156.5","217.33","717","60.0","28"
"05/02/12 13:26:52","83.8342","179.7","217.76","822","60.03","28"
"05/02/12 13:31:50","83.8461","139.2","215.12","651","60.03","29"
"05/02/12 13:36:51","83.8547","125.4","216.56","585","60.0","28"
"05/02/12 13:41:52","83.8633","111.9","216.43","531","60.0","28"
"05/02/12 13:46:52","83.871","92.9","215.48","448","60.0","28"
"05/02/12 13:51:50","83.8798","136.2","216.0","638","60.03","28"
"05/02/12 13:56:52","83.891","141.3","216.84","658","60.03","28"
"05/02/12 14:01:51","83.9006","104.8","216.01","505","60.07","28"
"05/02/12 14:06:51","83.9114","106.2","216.51","510","60.03","28"
"05/02/12 14:11:51","83.9218","117.7","216.56","555","60.0","28"
"05/02/12 14:16:51","83.9287","86.2","216.51","415","60.07","28"
"05/02/12 14:21:52","83.9353","107.8","216.92","513","60.03","27"
"05/02/12 14:26:52","83.943","95.6","216.78","462","60.0","27"
"05/02/12 14:31:50","83.9513","93.4","216.83","449","60.03","27"
"05/02/12 14:36:51","83.9599","73.9","216.14","363","60.03","27"
"05/02/12 14:41:52","83.9697","99.0","216.12","473","60.03","28"
"05/02/12 14:46:52","83.9806","196.5","218.0","882","60.0","28"
"05/02/12 14:51:51","83.9912","196.1","218.22","883","60.0","29"
"05/02/12 14:56:52","84.003","195.2","217.91","882","60.03","29"
"05/02/12 15:01:52","84.0146","118.3","217.25","558","60.03","29"
"05/02/12 15:06:52","84.027","172.7","217.81","790","60.0","29"
"05/02/12 15:11:52","84.0393","169.4","216.51","775","60.0","30"
"05/02/12 15:16:50","84.0518","163.2","216.31","755","60.07","30"
"05/02/12 15:21:52","84.0645","157.9","216.32","729","60.03","30"
"05/02/12 15:26:52","84.0767","154.9","216.43","712","60.03","30"
"05/02/12 15:31:52","84.0888","152.6","216.87","706","60.0","30"
"05/02/12 15:36:51","84.1005","149.2","217.52","690","60.0","31"
"05/02/12 15:41:52","84.1121","145.5","217.09","675","60.0","31"
"05/02/12 15:46:52","84.1233","142.8","216.86","656","60.0","31"
"05/02/12 15:51:51","84.1343","138.8","216.83","641","60.03","30"
"05/02/12 15:56:52","84.145","135.0","216.63","630","60.03","31"
"05/02/12 16:01:51","84.1553","131.0","216.71","613","60.07","31"
"05/02/12 16:06:51","84.1654","126.7","216.72","589","60.03","31"
"05/02/12 16:11:51","84.1752","123.1","216.67","578","60.0","31"
"05/02/12 16:16:51","84.1846","119.2","216.56","557","60.03","31"
"05/02/12 16:21:51","84.1938","114.7","216.91","541","60.03","30"
"05/02/12 16:26:52","84.2026","111.1","216.34","527","60.0","30"
"05/02/12 16:31:51","84.211","105.8","216.37","505","60.03","30"
"05/02/12 16:36:52","84.2191","102.3","216.48","489","60.0","30"
"05/02/12 16:41:51","84.2269","98.0","216.36","472","60.07","30"
"05/02/12 16:46:51","84.2344","93.7","216.25","450","60.03","30"
"05/02/12 16:51:51","84.2415","89.8","216.49","436","60.0","29"
"05/02/12 16:56:52","84.2483","84.1","216.27","407","60.03","29"
"05/02/12 17:01:51","84.2545","80.4","216.17","394","60.07","29"
"05/02/12 17:06:52","84.2606","76.0","216.56","373","60.03","29"
"05/02/12 17:11:52","84.2663","71.3","214.67","357","60.0","29"
"05/02/12 17:16:52","84.2716","67.1","216.62","335","60.03","29"
"05/02/12 17:21:51","84.2767","62.3","215.83","312","60.03","28"
"05/02/12 17:26:52","84.2808","46.1","215.6","241","60.03","28"
"05/02/12 17:31:52","84.2847","43.2","215.68","344","60.03","28"
"05/02/12 17:36:51","84.2885","41.4","215.04","421","60.07","28"
"05/02/12 17:41:52","84.2921","38.8","215.86","281","60.07","28"
"05/02/12 17:46:52","84.2953","43.3","216.52","328","60.07","28"
"05/02/12 17:51:52","84.2982","31.3","215.28","238","60.03","28"
"05/02/12 17:56:52","84.3007","22.6","215.61","103","60.03","27"
"05/02/12 18:01:52","84.3022","26.2","215.5","32","60.03","27"
"05/02/12 18:06:52","84.3038","23.1","215.95","228","60.03","27"
"05/02/12 18:11:51","84.3059","24.5","215.37","292","60.0","27"
"05/02/12 18:16:51","84.3074","11.2","214.36","9","60.03","27"
"05/02/12 18:21:52","84.3084","11.6","214.56","7","60.03","26"
"05/02/12 18:26:52","84.3095","4.2","214.3","145","60.03","26"
"05/02/12 18:31:51","84.3103","0.0","214.41","183","60.03","26"
"05/02/12 18:36:51","84.3111","13.2","214.97","8","60.03","26"
"05/02/12 18:41:51","84.3119","0.0","214.88","186","60.07","25"
"05/02/12 18:46:51","84.3126","11.3","213.93","36","60.07","25"
"05/02/12 18:51:50","84.3135","3.0","213.81","218","60.03","25"
"05/02/12 18:56:51","84.3144","0.0","213.8","0","60.03","25"
"05/02/12 19:01:52","84.3151","0.0","213.4","0","60.03","25"
"05/02/12 19:06:52","84.3158","0.0","213.47","0","60.03","25"
"05/02/12 19:11:52","84.3164","0.0","213.83","0","60.03","25"
"05/02/12 19:16:52","84.3168","13.1","213.61","125","60.03","25"
"05/02/12 19:21:51","84.3172","0.0","214.18","0","60.03","24"
"05/02/12 19:26:51","84.3175","0.0","214.3","0","60.03","24"
"05/02/12 19:31:51","84.3177","12.6","214.43","73","60.0","24"
"05/03/12 08:36:53","84.3187","12.5","213.28","17","60.0","14"
"05/03/12 08:41:52","84.3194","10.7","212.56","9","60.03","15"
"05/03/12 08:46:51","84.3207","13.9","213.7","7","60.0","15"
"05/03/12 08:51:51","84.3215","0.0","214.24","0","60.0","15"
"05/03/12 08:56:52","84.3219","0.0","213.75","0","60.03","15"
"05/03/12 09:01:51","84.3226","13.7","213.52","40","60.03","15"
"05/03/12 09:06:52","84.3236","16.3","213.64","0","60.0","16"
"05/03/12 09:11:52","84.3248","17.4","214.75","245","60.07","17"
"05/03/12 09:16:52","84.3268","35.7","213.99","275","60.0","17"
"05/03/12 09:21:52","84.3296","44.7","213.52","278","60.0","17"
"05/03/12 09:26:52","84.3328","45.0","214.28","331","60.0","18"
"05/03/12 09:31:53","84.3366","50.1","215.19","279","60.03","18"
"05/03/12 09:36:52","84.3405","56.8","213.78","142","60.0","19"
"05/03/12 09:41:51","84.3443","46.8","214.68","125","60.03","19"
"05/03/12 09:46:52","84.3484","58.5","213.47","414","60.0","20"
"05/03/12 09:51:51","84.3527","69.2","213.69","381","60.03","20"
"05/03/12 09:56:51","84.3579","74.2","216.05","365","60.07","20"
"05/03/12 10:01:52","84.3637","83.3","215.28","406","60.0","21"
"05/03/12 10:06:51","84.3714","91.4","215.52","446","60.0","22"
"05/03/12 10:11:51","84.3796","125.0","215.59","586","60.03","23"
"05/03/12 10:16:51","84.3886","99.9","215.52","477","60.03","23"
"05/03/12 10:21:52","84.396","114.5","216.25","543","60.0","24"
"05/03/12 10:26:53","84.4051","116.9","215.31","556","60.03","24"
"05/03/12 10:31:51","84.4108","53.9","215.16","141","60.0","24"
"05/03/12 10:36:51","84.4144","47.6","214.97","227","59.96","24"
"05/03/12 10:41:52","84.4173","38.3","214.4","286","60.0","24"
"05/03/12 10:46:52","84.4199","38.7","214.48","78","60.0","24"
"05/03/12 10:51:52","84.4224","36.9","214.26","234","60.0","24"
"05/03/12 10:56:51","84.4256","59.6","215.57","233","60.03","24"
"05/03/12 11:01:51","84.4342","157.4","217.89","724","60.0","24"
"05/03/12 11:06:51","84.446","174.2","217.63","786","60.0","25"
"05/03/12 11:11:52","84.4587","113.0","216.41","530","60.0","26"
"05/03/12 11:16:52","84.467","151.8","218.07","697","60.03","26"
"05/03/12 11:21:52","84.4778","94.6","216.65","451","60.0","27"
"05/03/12 11:26:52","84.4873","79.8","216.12","392","60.0","27"
"05/03/12 11:31:52","84.4923","58.1","215.29","127","60.0","26"
"05/03/12 11:36:52","84.4957","37.4","214.28","244","59.96","26"
"05/03/12 11:41:53","84.4983","15.5","214.8","25","60.0","25"
"05/03/12 11:46:51","84.4996","14.1","215.02","93","60.03","25"
"05/03/12 11:51:52","84.5008","12.6","213.82","0","60.0","24"
"05/03/12 11:56:52","84.5016","0.0","215.13","12","60.03","23"
"05/03/12 12:01:51","84.5027","14.1","214.79","237","60.0","22"
"05/03/12 12:06:51","84.5042","26.6","215.17","96","60.03","21"
"05/03/12 12:11:52","84.5057","13.4","215.05","11","60.03","20"
"05/03/12 12:16:51","84.5065","15.6","214.97","251","60.0","20"
"05/03/12 12:21:52","84.5073","13.9","215.05","176","60.0","19"
"05/03/12 12:26:53","84.5082","9.7","215.64","128","60.0","19"
"05/03/12 12:31:52","84.5091","11.8","215.97","1","60.0","18"
"05/03/12 12:36:51","84.5101","14.5","215.13","9","60.0","18"
"05/03/12 12:41:52","84.511","20.4","216.17","212","60.03","18"
"05/03/12 12:46:51","84.5122","22.9","214.64","242","60.0","18"
"05/03/12 12:51:51","84.5134","13.4","214.83","35","60.03","18"
"05/03/12 12:56:53","84.5148","28.1","214.84","52","60.0","18"
"05/03/12 13:01:52","84.5163","18.2","215.07","209","60.0","18"
"05/03/12 13:06:51","84.5179","23.8","215.57","35","60.03","18"
"05/03/12 13:11:52","84.5195","16.5","214.87","16","60.03","18"
"05/03/12 13:16:53","84.5205","13.2","215.04","78","60.0","18"
"05/03/12 13:21:51","84.5218","11.1","214.4","110","60.0","18"
"05/03/12 13:26:51","84.5237","36.3","215.29","241","60.0","18"
"05/03/12 13:31:52","84.5271","56.8","215.54","203","60.0","19"
"05/03/12 13:36:51","84.5307","39.1","215.97","149","60.0","19"
"05/03/12 13:41:52","84.5339","32.2","216.09","89","60.0","19"
"05/03/12 13:46:52","84.537","42.4","215.55","241","60.03","20"
"05/03/12 13:51:53","84.5395","33.7","213.96","192","59.96","20"
"05/03/12 13:56:51","84.542","29.5","214.15","97","59.96","20"
"05/03/12 14:01:52","84.5445","34.0","214.69","137","60.03","20"
"05/03/12 14:06:51","84.5468","36.6","213.78","94","59.96","20"
"05/03/12 14:11:52","84.5495","44.0","214.21","246","60.03","20"
"05/03/12 14:16:51","84.5525","30.9","214.34","110","60.0","19"
"05/03/12 14:21:52","84.5554","36.6","214.38","348","60.0","19"
"05/03/12 14:26:52","84.5588","47.8","214.19","350","59.96","19"
"05/03/12 14:31:52","84.5626","55.6","214.3","104","60.0","19"
"05/03/12 14:36:51","84.5665","42.7","214.64","304","60.0","19"
"05/03/12 14:41:51","84.5703","40.3","215.71","287","60.0","19"
"05/03/12 14:46:51","84.5746","46.3","215.15","416","60.0","19"
"05/03/12 14:51:51","84.5785","58.4","215.09","228","60.03","19"
"05/03/12 14:56:52","84.5824","57.3","215.49","90","60.0","19"
"05/03/12 15:01:53","84.5892","109.8","215.96","524","60.03","19"
"05/03/12 15:06:51","84.5968","84.2","215.49","413","60.03","19"
"05/03/12 15:11:53","84.6026","70.6","215.89","355","60.0","19"
"05/03/12 15:16:53","84.6089","93.9","216.13","452","60.03","19"
"05/03/12 15:21:51","84.6146","76.2","215.45","375","60.0","19"
"05/03/12 15:26:52","84.619","49.0","214.85","358","60.03","19"
"05/03/12 15:31:51","84.623","63.3","215.14","358","59.96","18"
"05/03/12 15:36:52","84.6271","51.3","215.48","115","60.0","18"
"05/03/12 15:41:52","84.6313","67.1","214.82","331","60.03","19"
"05/03/12 15:46:51","84.6365","90.0","214.67","439","60.0","19"
"05/03/12 15:51:52","84.6426","68.5","214.76","345","60.03","19"
"05/03/12 15:56:51","84.6477","55.5","215.2","372","60.0","19"
"05/03/12 16:01:52","84.6513","39.4","214.32","269","60.03","19"
"05/03/12 16:06:53","84.6547","40.4","214.5","412","60.0","19"
"05/03/12 16:11:51","84.6585","48.6","214.59","168","60.0","19"
"05/03/12 16:16:51","84.6624","56.3","215.04","88","60.0","19"
"05/03/12 16:21:53","84.6699","133.7","216.27","625","60.03","19"
"05/03/12 16:26:53","84.6765","68.6","215.78","346","60.0","19"
"05/03/12 16:31:51","84.6823","55.8","215.95","307","60.03","19"
"05/03/12 16:36:51","84.6881","85.3","215.19","420","60.0","19"
"05/03/12 16:41:52","84.6935","46.4","214.61","428","60.03","19"
"05/03/12 16:46:53","84.6974","43.0","214.41","421","60.0","19"
"05/03/12 16:51:52","84.7012","57.2","214.67","153","60.0","18"
"05/03/12 16:56:53","84.7052","55.1","214.09","236","60.0","18"
"05/03/12 17:01:51","84.7083","39.3","214.24","276","60.03","18"
"05/03/12 17:06:52","84.7116","37.7","214.38","98","60.03","18"
"05/03/12 17:11:53","84.7146","31.8","213.37","264","60.03","18"
"05/03/12 17:16:52","84.7176","33.0","213.96","215","60.03","18"
"05/03/12 17:21:51","84.7205","33.5","214.23","229","60.03","18"
"05/03/12 17:26:52","84.7233","30.1","214.65","75","60.03","18"
"05/03/12 17:31:51","84.7255","33.4","213.75","170","60.03","17"
"05/03/12 17:36:51","84.7283","29.0","214.08","227","60.03","17"
"05/03/12 17:41:51","84.7307","33.3","214.62","128","60.03","16"
"05/03/12 17:46:53","84.7332","22.5","213.82","174","60.03","16"
"05/03/12 17:51:52","84.7352","27.2","215.03","270","60.03","15"
"05/03/12 17:56:52","84.737","14.5","213.83","30","60.07","15"
"05/03/12 18:01:51","84.7385","25.8","214.15","27","60.03","15"
"05/03/12 18:06:52","84.7401","19.9","214.09","35","60.03","14"
"05/03/12 18:11:52","84.7416","18.0","214.13","25","60.03","13"
"05/03/12 18:16:53","84.743","13.6","214.02","3","60.03","13"
"05/03/12 18:21:52","84.7439","11.2","214.38","51","60.03","13"
"05/03/12 18:26:52","84.7448","6.9","213.98","198","60.03","13"
"05/03/12 18:31:52","84.7455","0.0","213.96","26","60.0","12"
"05/03/12 18:36:52","84.7461","11.1","213.67","2","60.07","12"
"05/03/12 18:41:52","84.7467","6.5","214.12","200","60.03","12"
"05/03/12 18:46:53","84.7474","14.1","213.59","52","60.03","12"
"05/03/12 18:51:52","84.7478","0.0","213.65","207","60.03","11"
"05/03/12 18:56:52","84.7482","13.3","213.59","100","60.03","11"
"05/03/12 19:11:52","84.7486","0.0","213.65","0","60.0","11"
"05/04/12 06:46:52","84.7492","14.9","213.32","217","60.03","9"
"05/04/12 06:51:51","84.7495","0.0","213.01","0","60.03","9"
"05/04/12 06:56:51","84.7501","12.9","213.74","3","60.03","9"
"05/04/12 07:01:53","84.7508","12.7","214.19","72","60.03","9"
"05/04/12 07:06:52","84.7517","12.6","214.09","115","60.0","9"
"05/04/12 07:11:52","84.7527","14.0","213.27","230","60.03","10"
"05/04/12 07:16:52","84.754","27.4","213.85","61","60.03","10"
"05/04/12 07:21:52","84.7557","31.6","213.95","118","60.03","10"
"05/04/12 07:26:53","84.7575","23.1","213.77","57","60.0","11"
"05/04/12 07:31:52","84.7595","32.1","213.83","175","60.03","11"
"05/04/12 07:36:53","84.7618","28.0","214.55","274","60.03","11"
"05/04/12 07:41:51","84.7642","28.6","214.02","198","60.0","11"
"05/04/12 07:46:52","84.7667","37.2","214.4","208","60.03","12"
"05/04/12 07:51:51","84.7692","26.7","214.04","109","60.0","12"
"05/04/12 07:56:52","84.7715","30.3","214.12","28","60.03","12"
"05/04/12 08:06:53","84.7759","27.7","213.82","256","60.0","12"
"05/04/12 08:11:51","84.7784","40.2","214.51","243","60.03","12"
"05/04/12 08:16:52","84.7812","29.3","214.93","207","60.0","12"
"05/04/12 08:21:52","84.7837","35.8","213.86","119","60.0","12"
"05/04/12 08:26:53","84.7863","32.3","214.6","154","60.03","12"
"05/04/12 08:31:53","84.7889","36.5","213.54","105","60.03","12"
"05/04/12 08:36:53","84.7915","33.1","213.98","170","60.03","12"
"05/04/12 08:41:52","84.7947","42.3","214.47","244","60.0","12"
"05/04/12 08:46:53","84.7986","37.4","214.79","202","60.03","12"
"05/04/12 08:51:52","84.8024","59.3","215.47","102","60.03","13"
"05/04/12 08:56:52","84.8065","47.0","214.58","278","60.03","13"
"05/04/12 09:01:53","84.8103","56.5","215.0","332","60.03","13"
"05/04/12 09:06:53","84.8142","44.4","215.13","379","60.03","14"
"05/04/12 09:11:52","84.818","53.1","213.93","129","60.0","14"
"05/04/12 09:16:53","84.8219","51.6","214.92","236","60.03","15"
"05/04/12 09:21:53","84.8258","44.2","214.41","285","60.03","15"
"05/04/12 09:26:52","84.8313","92.8","214.28","454","60.03","15"
"05/04/12 09:31:52","84.8401","94.6","215.32","460","60.03","15"
"05/04/12 09:36:52","84.848","103.3","214.99","498","60.03","15"
"05/04/12 09:41:52","84.8544","82.1","215.07","403","60.03","15"
"05/04/12 09:46:53","84.8616","93.4","215.59","452","60.03","15"
"05/04/12 09:51:52","84.868","77.0","216.04","383","60.03","15"
"05/04/12 09:56:52","84.8749","94.3","215.45","455","60.03","16"
"05/04/12 10:01:53","84.8813","78.1","216.03","385","60.03","16"
"05/04/12 10:06:53","84.8876","87.0","215.42","425","60.03","16"
"05/04/12 10:11:53","84.8943","91.4","215.21","444","60.0","16"
"05/04/12 10:16:53","84.902","98.6","215.63","477","60.03","16"
"05/04/12 10:21:53","84.9104","106.3","216.36","504","60.03","17"
"05/04/12 10:26:52","84.9186","130.8","216.59","608","60.03","17"
"05/04/12 10:31:53","84.9286","148.9","216.27","687","60.0","18"
"05/04/12 10:36:53","84.9423","154.7","217.76","711","60.03","19"
"05/04/12 10:41:52","84.9546","190.5","218.52","873","60.03","19"
"05/04/12 10:46:53","84.9681","186.7","218.24","843","60.0","20"
"05/04/12 10:51:53","84.9781","121.3","216.58","569","60.03","19"
"05/04/12 10:56:52","84.988","114.1","216.77","538","60.03","19"
"05/04/12 11:01:52","84.9979","122.7","215.97","578","60.0","19"
"05/04/12 11:06:53","85.0082","107.3","217.01","510","60.0","19"
"05/04/12 11:11:52","85.0181","132.7","217.46","612","60.0","19"
"05/04/12 11:16:52","85.0271","113.4","216.67","538","60.03","19"
"05/04/12 11:21:52","85.0384","155.6","217.67","710","60.0","19"
"05/04/12 11:26:53","85.0516","149.6","217.41","688","60.03","20"
"05/04/12 11:31:53","85.0612","145.8","216.82","674","60.03","20"
"05/04/12 11:36:53","85.0726","179.0","216.81","815","60.03","20"
"05/04/12 11:41:53","85.0864","196.3","218.04","881","60.0","20"
"05/04/12 11:46:52","85.0991","123.1","216.67","574","60.03","20"
"05/04/12 11:51:53","85.1091","120.9","216.75","568","60.0","20"
"05/04/12 11:56:53","85.1186","113.1","216.11","530","60.03","20"
"05/04/12 12:01:53","85.1276","120.2","216.15","564","60.0","19"
"05/04/12 12:06:52","85.1374","117.8","215.99","554","60.03","19"
"05/04/12 12:11:52","85.1476","119.7","215.61","562","60.0","19"
"05/04/12 12:16:52","85.1575","129.4","215.97","609","60.0","19"
"05/04/12 12:21:52","85.1668","130.4","216.51","610","60.0","19"
"05/04/12 12:26:53","85.177","194.0","217.62","879","60.03","19"
"05/04/12 12:31:53","85.1887","175.4","217.19","797","60.03","19"
"05/04/12 12:36:53","85.2034","196.9","217.93","893","60.0","20"
"05/04/12 12:41:52","85.2162","152.9","217.38","704","60.03","20"
"05/04/12 12:46:51","85.2299","175.5","217.71","800","60.0","21"
"05/04/12 12:51:52","85.2436","193.1","218.15","849","60.03","22"
"05/04/12 12:56:52","85.258","194.7","218.48","869","60.03","22"
"05/04/12 13:01:52","85.2732","196.3","218.33","872","60.03","22"
"05/04/12 13:06:52","85.2885","197.1","218.56","883","60.03","22"
"05/04/12 13:11:53","85.3038","196.5","218.64","868","60.0","23"
"05/04/12 13:21:53","85.334","197.2","219.21","881","60.03","24"
"05/04/12 13:26:52","85.3493","197.2","219.52","887","60.03","24"
"05/04/12 13:31:52","85.3646","196.1","218.38","881","60.0","24"
"05/04/12 13:36:52","85.38","196.4","218.08","885","60.0","24"
"05/04/12 13:41:52","85.3952","196.8","219.42","882","60.0","24"
"05/04/12 13:46:53","85.4106","195.7","218.3","883","60.03","24"
"05/04/12 13:56:51","85.4411","196.5","217.99","882","60.03","24"
"05/04/12 14:01:53","85.4564","196.2","218.18","880","60.03","24"
"05/04/12 14:06:53","85.4716","195.9","217.8","886","60.03","24"
"05/04/12 14:11:52","85.4863","196.8","217.67","891","60.03","24"
"05/04/12 14:16:52","85.5017","191.3","217.56","866","60.03","24"
"05/04/12 14:21:52","85.5169","196.3","218.35","886","60.03","24"
"05/04/12 14:26:52","85.5301","85.7","216.0","418","60.03","23"
"05/04/12 14:31:52","85.5397","183.3","217.87","827","60.03","23"
"05/04/12 14:36:53","85.5529","193.2","218.35","875","60.0","23"
"05/04/12 14:41:53","85.5674","195.0","217.8","892","60.0","23"
"05/04/12 14:46:52","85.5803","116.0","216.58","546","60.03","22"
"05/04/12 14:51:53","85.5929","159.4","217.67","729","60.0","22"
"05/04/12 14:56:52","85.6043","115.3","216.67","542","60.03","22"
"05/04/12 15:01:53","85.6176","178.2","217.67","809","60.03","22"
"05/04/12 15:06:52","85.6308","160.1","217.44","733","60.03","22"
"05/04/12 15:11:53","85.6453","191.5","217.47","869","60.03","22"
"05/04/12 15:16:52","85.6586","182.6","217.67","832","60.03","22"
"05/04/12 15:21:52","85.6732","185.4","217.75","839","60.0","22"
"05/04/12 15:26:52","85.6838","109.3","216.92","512","60.03","21"
"05/04/12 15:31:53","85.6913","98.6","216.95","470","60.03","20"
"05/04/12 15:36:52","85.6995","81.9","215.96","406","60.03","20"
"05/04/12 15:41:53","85.7051","67.3","214.98","341","60.0","19"
"05/04/12 15:46:53","85.7104","69.3","215.78","350","60.03","18"
"05/04/12 15:51:53","85.7158","70.1","216.06","352","60.0","18"
"05/04/12 15:56:52","85.7214","73.3","216.59","361","60.03","17"
"05/04/12 16:01:53","85.7271","72.9","215.77","365","60.03","17"
"05/04/12 16:06:53","85.7329","75.9","215.93","376","60.0","17"
"05/04/12 16:11:52","85.7386","74.0","215.11","367","60.0","16"
"05/04/12 16:16:52","85.7442","73.3","214.86","361","60.0","16"
"05/04/12 16:21:53","85.7497","67.1","215.14","337","60.03","16"
"05/04/12 16:26:52","85.7549","64.6","215.56","327","60.03","15"
"05/04/12 16:31:52","85.7591","45.6","214.52","269","60.03","15"
"05/04/12 16:36:52","85.763","41.7","215.57","378","60.0","15"
"05/04/12 16:41:52","85.7668","55.6","215.4","244","60.0","15"
"05/04/12 16:46:52","85.7711","84.2","216.29","408","60.03","15"
"05/04/12 16:51:52","85.7758","48.4","215.39","230","60.03","15"
"05/04/12 16:56:52","85.7807","93.6","215.8","451","60.07","15"
"05/04/12 17:01:52","85.7893","109.4","216.77","517","60.0","16"
"05/04/12 17:06:53","85.7969","85.6","215.44","420","60.03","16"
"05/04/12 17:11:53","85.8026","53.5","215.07","309","60.03","16"
"05/04/12 17:16:52","85.8064","62.4","215.13","253","60.03","15"
"05/04/12 17:21:53","85.8101","40.5","215.42","203","60.03","15"
"05/04/12 17:26:52","85.814","42.5","215.71","117","60.03","15"
"05/04/12 17:31:53","85.8176","51.0","215.31","320","60.03","15"
"05/04/12 17:36:52","85.8206","43.5","214.79","233","60.03","15"
"05/04/12 17:41:53","85.8231","18.2","215.22","52","60.0","14"
"05/04/12 17:46:53","85.8249","12.8","214.61","30","60.0","14"
"05/04/12 17:51:53","85.8266","28.3","215.13","70","60.03","13"
"05/04/12 17:56:52","85.8281","18.1","214.74","122","60.03","13"
"05/04/12 18:01:53","85.8296","28.7","214.82","202","60.03","13"
"05/04/12 18:06:53","85.8313","16.5","215.67","96","60.0","13"
"05/04/12 18:11:53","85.8331","26.1","214.74","56","60.03","13"
"05/04/12 18:16:53","85.8346","13.2","214.29","7","60.07","12"
"05/04/12 18:21:53","85.8357","16.7","214.41","3","60.03","12"
"05/04/12 18:26:53","85.8367","7.3","213.77","225","60.03","11"
"05/04/12 18:31:52","85.8376","11.9","213.94","0","60.03","11"
"05/04/12 18:36:53","85.8386","15.2","213.79","2","60.03","11"
"05/04/12 18:41:52","85.8394","2.2","213.79","0","60.03","11"
"05/04/12 18:46:52","85.8401","0.0","213.71","133","60.03","11"
"05/04/12 18:51:53","85.8407","15.1","213.25","2","60.0","11"
"05/04/12 18:56:53","85.8415","7.2","214.05","0","60.03","11"
"05/04/12 19:01:53","85.8424","15.8","214.26","235","60.03","11"
"05/04/12 19:06:53","85.8431","13.6","214.13","224","60.03","11"
"05/04/12 19:11:53","85.8436","14.0","213.89","49","60.0","11"
"05/04/12 19:16:53","85.844","0.0","214.23","0","60.0","11"
"05/04/12 19:21:52","85.8443","0.0","214.17","0","60.0","11"
"05/05/12 06:21:53","85.8446","0.0","214.13","0","60.03","9"
"05/05/12 06:26:52","85.8447","0.0","214.4","0","60.03","9"
"05/05/12 06:31:53","85.8451","11.8","213.82","15","60.03","9"
"05/05/12 06:36:52","85.8457","0.0","214.31","172","60.03","9"
"05/05/12 06:41:53","85.8463","0.0","213.86","0","60.03","9"
"05/05/12 06:46:53","85.8467","5.5","213.91","181","60.03","9"
"05/05/12 06:51:53","85.847","0.0","213.52","0","60.03","9"
"05/05/12 06:56:53","85.8473","13.8","213.59","4","60.03","9"
"05/05/12 07:01:52","85.8476","14.2","214.42","0","60.0","9"
"05/05/12 07:06:53","85.8478","14.0","214.54","1","60.0","9"
"05/05/12 07:11:53","85.8482","0.0","213.71","0","60.0","9"
"05/05/12 07:16:52","85.8488","0.5","213.64","207","60.0","9"
"05/05/12 07:21:54","85.8497","23.2","213.65","54","60.03","9"
"05/05/12 07:26:52","85.851","23.6","212.93","159","60.0","9"
"05/05/12 07:31:53","85.8522","13.2","214.11","67","60.03","9"
"05/05/12 07:36:53","85.8536","28.1","214.33","55","60.03","9"
"05/05/12 07:41:54","85.8553","22.2","214.02","276","60.0","9"
"05/05/12 07:46:52","85.8571","14.0","213.85","17","60.0","9"
"05/05/12 07:51:53","85.8589","33.0","213.83","159","60.03","10"
"05/05/12 07:56:53","85.8607","16.2","214.0","155","60.03","10"
"05/05/12 08:01:52","85.8625","32.6","214.46","35","60.0","10"
"05/05/12 08:06:53","85.8648","39.7","214.44","132","60.0","10"
"05/05/12 08:11:53","85.868","35.8","214.49","158","60.0","11"
"05/05/12 08:16:52","85.8708","36.1","215.7","115","60.0","11"
"05/05/12 08:21:53","85.8729","14.2","213.7","23","60.03","11"
"05/05/12 08:26:53","85.8747","30.7","213.71","259","60.0","11"
"05/05/12 08:31:53","85.8765","20.7","213.86","21","60.07","11"
"05/05/12 08:36:52","85.8793","42.3","214.19","243","60.03","11"
"05/05/12 08:41:54","85.8831","43.1","214.57","357","60.03","11"
"05/05/12 08:46:53","85.8877","43.7","214.85","380","60.0","11"
"05/05/12 08:51:53","85.8929","79.2","214.93","391","60.0","11"
"05/05/12 08:56:52","85.8993","65.1","215.33","330","60.03","12"
"05/05/12 09:01:53","85.9043","47.3","214.66","362","60.0","12"
"05/05/12 09:06:53","85.9075","29.4","214.02","221","60.03","12"
"05/05/12 09:11:53","85.91","31.2","213.14","183","60.03","12"
"05/05/12 09:16:52","85.9133","39.5","214.12","229","60.03","12"
"05/05/12 09:21:52","85.9171","45.1","214.69","95","60.0","12"
"05/05/12 09:26:52","85.921","54.9","214.5","345","60.03","12"
"05/05/12 09:31:53","85.9249","46.2","214.92","148","60.03","12"
"05/05/12 09:36:52","85.9288","53.0","213.82","368","60.0","12"
"05/05/12 09:41:53","85.9348","109.9","215.55","522","60.0","13"
"05/05/12 09:46:53","85.9447","99.4","216.08","474","60.03","13"
"05/05/12 09:51:53","85.9539","103.9","215.41","496","60.03","13"
"05/05/12 09:56:52","85.9667","188.1","216.96","848","60.0","15"
"05/05/12 10:01:52","85.9814","196.4","218.54","884","60.03","16"
"05/05/12 10:06:53","85.9967","182.5","217.61","832","60.03","17"
"05/05/12 10:11:54","86.0103","124.3","216.28","580","60.03","17"
"05/05/12 10:16:53","86.0197","129.0","217.59","602","60.0","17"
"05/05/12 10:21:54","86.0295","110.6","216.35","525","60.03","17"
"05/05/12 10:26:54","86.0375","98.0","215.95","474","60.0","17"
"05/05/12 10:31:53","86.045","94.4","216.21","451","60.0","16"
"05/05/12 10:36:53","86.0518","84.4","215.97","412","60.0","15"
"05/05/12 10:41:52","86.0583","80.3","215.37","398","60.03","15"
"05/05/12 10:46:53","86.0645","79.4","214.62","395","60.03","15"
"05/05/12 10:51:54","86.071","84.5","215.02","411","60.03","15"
"05/05/12 10:56:54","86.0784","104.0","215.38","499","60.03","15"
"05/05/12 11:01:53","86.0871","112.6","214.85","534","60.0","15"
"05/05/12 11:06:52","86.095","95.9","215.97","463","60.03","15"
"05/05/12 11:11:54","86.1018","80.6","215.44","395","60.03","15"
"05/05/12 11:16:53","86.1084","86.6","215.52","422","60.03","15"
"05/05/12 11:21:54","86.1158","108.7","215.85","520","60.0","15"
"05/05/12 11:26:52","86.1249","123.7","216.18","578","60.0","16"
"05/05/12 11:31:53","86.1361","139.7","216.89","645","60.0","17"
"05/05/12 11:36:53","86.1468","128.1","216.47","598","60.0","17"
"05/05/12 11:41:53","86.1566","131.5","216.83","614","60.0","17"
"05/05/12 11:46:52","86.1662","120.6","216.61","568","60.03","17"
"05/05/12 11:51:53","86.1767","141.0","216.53","658","60.03","17"
"05/05/12 11:56:54","86.1875","121.8","216.65","571","60.03","18"
"05/05/12 12:01:53","86.1966","113.8","217.18","536","60.07","17"
"05/05/12 12:06:52","86.2057","117.9","216.97","556","60.03","17"
"05/05/12 12:11:54","86.2161","140.3","217.34","648","60.03","18"
"05/05/12 12:16:52","86.228","149.8","217.16","690","60.03","18"
"05/05/12 12:21:52","86.2401","165.6","217.33","760","60.0","18"
"05/05/12 12:26:52","86.2515","138.6","217.07","644","60.03","18"
"05/05/12 12:31:53","86.2629","150.0","217.25","693","60.0","18"
"05/05/12 12:36:53","86.2743","169.2","217.67","773","60.0","18"
"05/05/12 12:41:53","86.2851","137.9","216.76","640","60.03","18"
"05/05/12 12:46:52","86.2966","192.0","218.21","844","60.03","18"
"05/05/12 12:51:52","86.3116","195.8","218.64","873","60.0","19"
"05/05/12 12:56:53","86.3268","197.3","218.61","899","60.03","20"
"05/05/12 13:01:53","86.3421","195.3","218.77","889","60.03","20"
"05/05/12 13:06:52","86.3574","196.6","218.54","875","60.03","20"
"05/05/12 13:11:53","86.3727","197.1","218.28","886","60.03","21"
"05/05/12 13:16:52","86.388","195.6","217.7","880","60.03","22"
"05/05/12 13:21:53","86.4032","195.7","217.42","886","60.03","22"
"05/05/12 13:26:53","86.4185","196.9","217.71","886","60.0","22"
"05/05/12 13:31:52","86.4337","196.0","217.62","890","60.0","22"
"05/05/12 13:36:54","86.4491","196.7","217.71","887","60.03","22"
"05/05/12 13:41:52","86.4644","196.0","217.9","884","60.03","22"
"05/05/12 13:46:54","86.4796","196.2","217.41","887","60.03","23"
"05/05/12 13:51:53","86.4947","196.7","217.87","887","60.0","23"
"05/05/12 13:56:53","86.5101","197.0","217.94","880","60.03","23"
"05/05/12 14:01:53","86.5252","160.7","217.29","738","60.0","23"
"05/05/12 14:06:53","86.537","124.4","215.94","585","60.0","23"
"05/05/12 14:11:52","86.5476","149.5","217.04","692","60.0","22"
"05/05/12 14:16:52","86.5605","184.2","217.12","840","60.03","22"
"05/05/12 14:21:53","86.5737","123.3","216.48","577","60.03","22"
"05/05/12 14:26:52","86.5863","195.1","217.6","877","60.0","22"
"05/05/12 14:31:52","86.5977","131.0","216.75","606","60.03","22"
"05/05/12 14:36:54","86.6102","193.8","218.43","873","60.03","22"
"05/05/12 14:41:52","86.6242","189.0","217.83","855","59.96","22"
"05/05/12 14:46:54","86.6388","183.8","217.54","838","60.03","22"
"05/05/12 14:51:52","86.653","182.1","217.97","824","60.03","22"
"05/05/12 14:56:53","86.6671","179.3","217.86","814","60.03","22"
"05/05/12 15:01:53","86.6809","176.4","217.63","805","60.0","22"
"05/05/12 15:06:53","86.6946","174.2","217.13","794","60.0","22"
"05/05/12 15:11:53","86.708","170.3","217.06","779","60.03","22"
"05/05/12 15:16:54","86.7212","167.0","216.56","764","60.03","21"
"05/05/12 15:21:53","86.7341","164.0","217.78","751","60.03","21"
"05/05/12 15:26:53","86.7468","161.0","216.97","735","60.0","21"
"05/05/12 15:31:53","86.7592","157.2","217.31","722","60.03","21"
"05/05/12 15:36:54","86.7713","153.2","216.96","707","60.0","20"
"05/05/12 15:41:54","86.7832","149.6","217.42","689","60.03","20"
"05/05/12 15:46:54","86.7947","145.4","216.52","672","60.0","20"
"05/05/12 15:51:54","86.8059","140.2","216.3","654","60.03","20"
"05/05/12 15:56:52","86.8167","138.7","216.27","646","60.0","20"
"05/05/12 16:01:52","86.8273","135.3","216.85","623","60.07","20"
"05/05/12 16:06:52","86.8376","128.7","216.27","607","60.03","19"
"05/05/12 16:11:52","86.8475","126.0","216.1","591","60.03","19"
"05/05/12 16:16:54","86.8573","125.0","216.08","586","60.03","19"
"05/05/12 16:21:52","86.8667","116.5","216.06","550","60.03","19"
"05/05/12 16:26:53","86.8755","102.0","215.5","487","60.03","19"
"05/05/12 16:31:53","86.8843","113.6","216.05","538","60.03","19"
"05/05/12 16:36:53","86.8924","104.1","216.58","497","60.03","18"
"05/05/12 16:41:53","86.8989","90.1","215.83","438","60.03","18"
"05/05/12 16:46:52","86.9067","112.4","217.01","531","60.03","18"
"05/05/12 16:51:53","86.9151","95.5","216.14","457","60.03","18"
"05/05/12 16:56:52","86.9194","56.5","215.89","131","60.03","18"
"05/05/12 17:01:53","86.9232","52.2","215.78","330","60.03","17"
"05/05/12 17:06:54","86.927","60.0","215.35","344","60.07","17"
"05/05/12 17:11:52","86.9304","32.5","214.6","272","60.0","17"
"05/05/12 17:16:53","86.9331","34.5","214.52","194","60.03","16"
"05/05/12 17:21:53","86.9353","30.0","214.42","254","60.03","15"
"05/05/12 17:26:52","86.9373","29.3","214.62","49","60.03","15"
"05/05/12 17:31:54","86.9394","32.9","214.55","88","60.07","15"
"05/05/12 17:36:54","86.9415","19.6","214.71","30","60.03","15"
"05/05/12 17:46:52","86.9442","11.2","213.08","3","60.0","14"
"05/05/12 17:51:53","86.9452","17.0","213.57","4","60.03","14"
"05/05/12 17:56:54","86.9463","12.3","213.93","7","60.03","13"
"05/05/12 18:01:52","86.9473","12.6","214.4","55","60.03","13"
"05/05/12 18:06:54","86.9485","12.7","213.71","13","60.03","13"
"05/05/12 18:11:54","86.9493","14.6","213.2","3","60.03","13"
"05/05/12 18:16:53","86.95","0.7","213.44","127","60.03","13"
"05/05/12 18:21:53","86.9506","15.3","213.26","0","60.03","13"
"05/05/12 18:26:52","86.9511","12.1","212.6","50","60.0","13"
"05/05/12 18:31:53","86.9516","0.0","213.28","0","60.03","12"
"05/05/12 18:36:52","86.9521","11.6","213.83","57","60.03","12"
"05/05/12 18:41:54","86.9525","12.1","214.1","2","60.0","12"
"05/05/12 18:46:52","86.953","0.0","214.52","205","60.03","12"
"05/05/12 18:51:53","86.9534","0.0","214.54","6","60.07","12"
"05/05/12 18:56:53","86.9541","5.7","214.4","249","60.0","12"
"05/05/12 19:01:52","86.9545","0.0","214.21","0","60.03","12"
"05/05/12 19:06:53","86.9548","0.0","212.77","0","60.0","12"
"05/05/12 19:16:53","86.9552","0.0","212.84","0","60.0","11"
"05/06/12 06:36:53","86.9563","0.0","214.11","0","60.0","9"
"05/06/12 06:41:53","86.9567","13.0","214.81","3","60.0","10"
"05/06/12 06:46:52","86.9571","0.0","213.26","0","60.03","10"
"05/06/12 06:51:52","86.9575","10.6","214.34","11","60.03","10"
"05/06/12 06:56:54","86.9579","12.2","214.0","2","60.03","11"
"05/06/12 07:01:54","86.9585","6.1","214.42","210","60.03","11"
"05/06/12 07:06:54","86.959","0.0","213.88","43","60.0","11"
"05/06/12 07:11:54","86.9595","13.3","213.38","26","60.0","11"
"05/06/12 07:16:54","86.96","12.4","214.44","2","60.03","11"
"05/06/12 07:21:54","86.9605","0.0","213.87","0","60.0","11"
