"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/06/12 07:26:53","86.961","10.9","213.91","1","60.03","11"
"05/06/12 07:31:54","86.9614","0.0","214.28","0","60.0","11"
"05/06/12 07:36:53","86.9619","11.3","214.37","4","60.03","11"
"05/06/12 07:41:53","86.9623","0.0","213.92","0","60.0","11"
"05/06/12 07:46:53","86.9627","0.0","213.49","0","60.0","11"
"05/06/12 07:51:53","86.9632","11.5","213.37","103","60.0","11"
"05/06/12 07:56:54","86.9636","0.0","213.16","0","60.0","11"
"05/06/12 08:01:54","86.9641","13.1","213.47","35","60.0","11"
"05/06/12 08:06:53","86.9646","6.3","213.82","125","60.0","11"
"05/06/12 08:11:54","86.9652","12.6","213.33","2","60.07","11"
"05/06/12 08:16:54","86.9658","12.1","214.02","0","60.0","11"
"05/06/12 08:21:53","86.9666","12.3","214.37","69","60.03","11"
"05/06/12 08:26:53","86.9675","15.5","214.37","0","60.0","12"
"05/06/12 08:31:54","86.9685","15.3","213.87","1","60.0","12"
"05/06/12 08:36:53","86.9695","17.0","213.45","2","60.03","12"
"05/06/12 08:41:53","86.9705","12.8","213.9","3","60.03","12"
"05/06/12 08:46:53","86.9716","11.5","214.46","260","60.0","12"
"05/06/12 08:51:53","86.9729","17.1","214.29","7","60.03","12"
"05/06/12 08:56:54","86.9743","26.2","213.91","74","60.03","12"
"05/06/12 09:01:54","86.9759","22.2","213.66","38","60.03","12"
"05/06/12 09:06:54","86.9777","14.0","214.28","243","59.96","12"
"05/06/12 09:11:53","86.9798","25.6","214.41","143","60.03","12"
"05/06/12 09:16:53","86.982","32.6","214.0","243","60.03","12"
"05/06/12 09:21:54","86.9841","33.7","213.84","83","60.03","12"
"05/06/12 09:26:54","86.9858","26.7","213.44","272","60.03","12"
"05/06/12 09:31:54","86.9874","26.2","214.01","84","60.0","12"
"05/06/12 09:36:54","86.9887","13.7","214.28","54","60.0","12"
"05/06/12 09:41:53","86.9901","14.5","214.62","57","60.03","12"
"05/06/12 09:46:54","86.9914","12.6","215.01","98","60.03","12"
"05/06/12 09:51:54","86.993","14.4","214.7","26","60.03","12"
"05/06/12 09:56:54","86.9948","29.2","214.62","218","60.03","12"
"05/06/12 10:01:53","86.9972","33.9","215.66","142","60.0","12"
"05/06/12 10:06:53","86.9996","37.1","214.98","153","60.0","13"
"05/06/12 10:11:54","87.0022","35.5","214.16","206","60.0","13"
"05/06/12 10:16:54","87.0044","31.3","214.31","22","60.03","13"
"05/06/12 10:21:54","87.0064","24.5","213.92","245","60.03","13"
"05/06/12 10:26:54","87.0082","30.0","214.84","179","60.03","13"
"05/06/12 10:31:54","87.0098","28.2","213.8","158","60.03","13"
"05/06/12 10:36:53","87.0112","17.4","213.89","4","60.03","13"
"05/06/12 10:41:53","87.0125","27.8","214.75","122","59.96","13"
"05/06/12 10:46:54","87.014","24.0","214.26","269","60.03","13"
"05/06/12 10:51:53","87.0158","15.0","214.94","136","60.03","13"
"05/06/12 10:56:54","87.0177","28.5","215.07","62","60.03","13"
"05/06/12 11:01:54","87.0198","33.2","214.21","81","60.0","13"
"05/06/12 11:06:54","87.022","36.6","214.93","60","60.03","13"
"05/06/12 11:11:54","87.0242","33.2","215.09","241","60.0","13"
"05/06/12 11:16:53","87.0264","24.6","214.07","156","60.03","12"
"05/06/12 11:21:53","87.0285","23.4","215.13","253","60.03","12"
"05/06/12 11:26:54","87.0308","36.5","214.41","168","60.03","12"
"05/06/12 11:31:54","87.0337","33.8","214.5","139","60.03","12"
"05/06/12 11:36:53","87.0366","40.0","214.02","76","60.0","13"
"05/06/12 11:41:53","87.0392","28.9","214.17","134","60.03","12"
"05/06/12 11:46:54","87.0417","36.0","214.01","152","60.0","12"
"05/06/12 11:51:54","87.044","34.3","214.39","97","60.0","12"
"05/06/12 11:56:53","87.0465","36.7","214.12","263","60.03","12"
"05/06/12 12:01:53","87.0488","17.4","213.69","18","60.03","12"
"05/06/12 12:06:54","87.0505","16.2","213.67","184","60.03","12"
"05/06/12 12:11:54","87.0522","33.9","213.91","89","60.03","12"
"05/06/12 12:16:53","87.0546","33.4","214.36","286","60.0","12"
"05/06/12 12:21:53","87.058","52.5","214.95","367","60.0","12"
"05/06/12 12:26:54","87.0617","57.5","215.03","153","60.0","12"
"05/06/12 12:31:53","87.0656","52.1","213.86","387","60.03","12"
"05/06/12 12:36:53","87.0695","52.5","214.12","281","60.0","12"
"05/06/12 12:41:53","87.0734","45.0","214.84","372","60.03","12"
"05/06/12 12:46:53","87.0773","44.0","214.93","290","60.03","12"
"05/06/12 12:51:53","87.0808","35.8","214.62","244","60.0","12"
"05/06/12 12:56:53","87.0839","43.4","213.76","329","60.03","12"
"05/06/12 13:01:53","87.0868","32.1","214.31","121","60.03","12"
"05/06/12 13:06:54","87.0897","33.8","213.86","130","60.0","12"
"05/06/12 13:11:54","87.0928","36.9","214.01","107","60.0","12"
"05/06/12 13:16:53","87.0957","29.1","214.48","98","60.0","12"
"05/06/12 13:21:53","87.098","30.0","214.42","93","60.0","12"
"05/06/12 13:26:53","87.1001","25.0","214.54","29","60.0","12"
"05/06/12 13:31:54","87.1024","34.8","214.42","248","60.03","12"
"05/06/12 13:36:53","87.1048","36.5","214.88","75","60.0","11"
"05/06/12 13:41:53","87.1077","37.4","213.71","102","60.03","12"
"05/06/12 13:46:53","87.1115","43.8","215.17","79","60.0","12"
"05/06/12 13:51:54","87.1154","51.8","215.57","283","60.03","12"
"05/06/12 13:56:54","87.1192","44.0","214.89","406","60.03","12"
"05/06/12 14:01:53","87.1231","64.5","215.32","178","60.03","13"
"05/06/12 14:06:54","87.1322","198.1","218.39","891","60.0","13"
"05/06/12 14:11:54","87.1403","82.6","215.02","406","60.0","13"
"05/06/12 14:16:54","87.1459","67.0","214.56","338","60.0","13"
"05/06/12 14:21:53","87.1511","73.3","214.24","364","60.0","13"
"05/06/12 14:26:54","87.1571","79.8","215.05","393","60.03","14"
"05/06/12 14:31:55","87.1638","91.7","215.28","446","60.03","14"
"05/06/12 14:36:54","87.171","87.9","215.63","425","60.0","14"
"05/06/12 14:41:55","87.1776","90.0","215.52","436","60.03","14"
"05/06/12 14:46:54","87.1856","141.9","216.57","655","60.0","15"
"05/06/12 14:51:53","87.1968","129.7","216.25","606","60.03","15"
"05/06/12 14:56:53","87.2056","93.5","216.23","450","60.03","16"
"05/06/12 15:01:55","87.2121","76.5","215.81","380","60.0","15"
"05/06/12 15:06:54","87.2174","51.3","214.78","308","60.0","15"
"05/06/12 15:11:54","87.2213","42.7","214.45","378","60.0","15"
"05/06/12 15:16:53","87.2252","43.5","214.5","422","60.0","15"
"05/06/12 15:21:54","87.2289","46.0","215.36","378","60.03","15"
"05/06/12 15:26:53","87.2326","55.7","214.41","97","60.07","15"
"05/06/12 15:31:53","87.2365","38.9","214.95","316","60.03","15"
"05/06/12 15:36:54","87.2403","55.6","216.07","330","60.03","14"
"05/06/12 15:41:54","87.2442","43.3","214.76","391","60.03","14"
"05/06/12 15:46:54","87.248","54.0","214.82","291","60.03","14"
"05/06/12 15:51:53","87.2518","50.0","214.38","389","60.0","14"
"05/06/12 15:56:54","87.2557","41.5","213.87","310","60.0","14"
"05/06/12 16:01:53","87.2593","41.8","214.57","385","60.03","14"
"05/06/12 16:06:55","87.2632","47.3","215.11","100","60.03","14"
"05/06/12 16:11:53","87.2672","61.3","214.91","352","60.0","14"
"05/06/12 16:16:54","87.2722","89.9","215.47","436","60.03","15"
"05/06/12 16:21:53","87.2784","75.3","214.78","375","60.03","15"
"05/06/12 16:26:54","87.2847","72.4","214.66","361","60.0","15"
"05/06/12 16:31:55","87.2889","42.1","214.39","376","60.03","15"
"05/06/12 16:36:54","87.2927","47.1","214.3","197","60.03","15"
"05/06/12 16:41:54","87.2958","30.1","213.94","301","60.03","15"
"05/06/12 16:46:53","87.2985","36.6","214.76","224","60.07","14"
"05/06/12 16:51:53","87.3008","25.5","214.65","205","60.03","14"
"05/06/12 16:56:53","87.3031","33.1","214.46","171","60.03","14"
"05/06/12 17:01:54","87.3054","32.1","214.26","176","60.07","14"
"05/06/12 17:06:53","87.3075","28.8","213.49","28","60.03","13"
"05/06/12 17:11:53","87.3096","16.4","213.87","187","60.03","13"
"05/06/12 17:16:54","87.3115","21.8","214.19","100","60.03","13"
"05/06/12 17:21:55","87.3139","37.1","214.44","106","60.03","13"
"05/06/12 17:26:55","87.3166","35.1","214.91","166","60.0","13"
"05/06/12 17:31:53","87.3203","46.5","215.04","218","60.03","14"
"05/06/12 17:36:54","87.324","38.1","214.69","236","60.03","14"
"05/06/12 17:41:54","87.327","34.3","213.26","213","60.03","14"
"05/06/12 17:46:54","87.3286","17.6","214.09","37","60.03","14"
"05/06/12 17:51:54","87.3305","25.6","214.12","69","60.03","14"
"05/06/12 17:56:54","87.3325","20.1","213.71","224","60.0","13"
"05/06/12 18:01:55","87.3341","11.0","213.73","113","60.03","13"
"05/06/12 18:06:53","87.3354","14.7","213.76","163","60.03","13"
"05/06/12 18:11:53","87.3363","0.0","213.21","0","60.03","13"
"05/06/12 18:16:54","87.337","0.0","213.7","0","60.07","13"
"05/06/12 18:21:55","87.3375","0.0","213.79","127","60.03","13"
"05/06/12 18:26:55","87.3379","0.0","213.33","0","60.03","13"
"05/06/12 18:36:54","87.3382","0.0","213.71","0","60.03","12"
"05/06/12 18:41:53","87.3382","0.0","213.37","0","60.03","11"
"05/06/12 18:46:55","87.3382","0.0","213.24","0","60.03","11"
"05/06/12 18:51:53","87.3382","0.0","213.67","0","60.03","11"
"05/07/12 07:41:54","87.3389","0.0","212.98","0","60.03","9"
"05/07/12 07:46:53","87.3392","0.0","213.54","206","60.03","9"
"05/07/12 07:51:54","87.3396","0.0","214.48","0","60.03","9"
"05/07/12 07:56:55","87.34","12.8","215.03","133","60.03","9"
"05/07/12 08:01:54","87.3407","0.0","214.8","0","60.03","9"
"05/07/12 08:06:54","87.3413","14.3","214.85","9","60.0","9"
"05/07/12 08:11:54","87.3418","14.0","215.36","95","60.03","10"
"05/07/12 08:16:54","87.3424","11.7","214.77","58","60.03","10"
"05/07/12 08:21:55","87.3433","11.3","214.9","13","60.0","10"
"05/07/12 08:26:54","87.3444","22.3","215.26","113","60.03","10"
"05/07/12 08:31:54","87.3455","13.5","215.46","43","60.0","10"
"05/07/12 08:36:54","87.3466","13.1","214.5","76","60.0","11"
"05/07/12 08:41:55","87.348","12.3","215.11","29","60.07","11"
"05/07/12 08:46:54","87.3492","13.0","215.41","68","60.03","11"
"05/07/12 08:51:54","87.3502","6.1","214.44","158","60.03","11"
"05/07/12 08:56:54","87.3511","12.8","214.85","10","60.0","11"
"05/07/12 09:01:54","87.3521","12.9","215.13","1","60.0","11"
"05/07/12 09:06:54","87.3531","12.7","214.31","27","60.03","11"
"05/07/12 09:11:54","87.3544","13.0","214.72","69","60.0","11"
"05/07/12 09:16:53","87.3558","12.9","215.47","26","60.03","11"
"05/07/12 09:21:54","87.3572","17.1","214.76","22","60.0","11"
"05/07/12 09:26:55","87.3586","23.0","214.58","23","60.0","11"
"05/07/12 09:31:55","87.3605","22.4","213.0","270","60.0","12"
"05/07/12 09:36:54","87.3623","27.2","214.23","95","60.03","12"
"05/07/12 09:41:55","87.3646","17.5","213.01","255","60.03","12"
"05/07/12 09:46:54","87.3663","11.2","213.65","20","60.03","13"
"05/07/12 09:51:55","87.368","30.8","215.0","54","60.03","13"
"05/07/12 09:56:55","87.3697","16.7","215.24","43","60.03","13"
"05/07/12 10:01:53","87.3712","13.7","214.49","285","60.03","13"
"05/07/12 10:06:55","87.3728","16.9","215.03","253","60.03","13"
"05/07/12 10:11:53","87.3748","20.9","215.52","294","60.03","14"
"05/07/12 10:16:54","87.377","35.3","214.23","213","60.03","14"
"05/07/12 10:21:55","87.3793","32.4","215.42","64","60.03","15"
"05/07/12 10:26:54","87.3821","36.3","214.59","95","60.03","15"
"05/07/12 10:31:54","87.3858","49.8","215.01","197","60.0","15"
"05/07/12 10:36:54","87.3892","34.5","213.57","90","60.03","15"
"05/07/12 10:41:54","87.3921","26.1","213.65","93","60.03","16"
"05/07/12 10:46:55","87.3944","33.7","213.4","70","60.03","16"
"05/07/12 10:51:54","87.3969","31.4","214.25","248","60.03","16"
"05/07/12 10:56:54","87.3996","45.9","214.78","362","60.07","16"
"05/07/12 11:01:54","87.4029","34.2","214.69","203","60.03","17"
"05/07/12 11:06:53","87.4058","35.4","215.87","249","60.03","17"
"05/07/12 11:11:55","87.4078","33.2","215.34","63","60.03","17"
"05/07/12 11:16:55","87.4098","22.5","214.42","245","60.0","17"
"05/07/12 11:21:54","87.4115","13.3","214.85","128","60.03","17"
"05/07/12 11:26:55","87.4127","12.9","214.78","66","60.0","17"
"05/07/12 11:31:54","87.4144","28.8","214.15","113","60.0","17"
"05/07/12 11:36:55","87.4161","20.6","214.49","126","60.0","16"
"05/07/12 11:41:55","87.4178","19.8","213.31","111","60.0","16"
"05/07/12 11:46:54","87.4195","34.3","214.6","169","60.0","16"
"05/07/12 11:51:55","87.4222","36.9","213.73","238","60.0","16"
"05/07/12 11:56:54","87.4254","32.6","214.19","100","60.0","16"
"05/07/12 12:01:55","87.4284","38.4","213.73","111","60.03","16"
"05/07/12 12:06:54","87.4314","49.0","214.33","169","60.0","17"
"05/07/12 12:11:54","87.4351","46.9","214.06","349","60.03","17"
"05/07/12 12:16:54","87.439","62.5","213.23","352","60.03","17"
"05/07/12 12:21:55","87.4429","53.0","214.66","333","60.03","17"
"05/07/12 12:26:55","87.4468","48.7","212.77","113","60.03","18"
"05/07/12 12:31:54","87.4507","46.2","214.64","104","60.03","18"
"05/07/12 12:36:53","87.4544","58.0","213.75","176","60.0","18"
"05/07/12 12:41:55","87.4583","42.1","213.48","138","60.03","18"
"05/07/12 12:46:55","87.464","72.9","214.67","152","60.0","18"
"05/07/12 12:51:54","87.4679","55.1","214.91","213","60.03","18"
"05/07/12 12:56:54","87.4715","49.4","215.33","252","60.03","19"
"05/07/12 13:01:55","87.4753","47.7","214.54","385","60.03","19"
"05/07/12 13:06:55","87.4791","47.3","213.76","417","60.0","19"
"05/07/12 13:11:54","87.4826","45.3","213.34","317","60.03","19"
"05/07/12 13:16:53","87.4856","39.7","214.32","116","60.0","18"
"05/07/12 13:21:54","87.4887","38.1","213.89","147","60.03","18"
"05/07/12 13:26:55","87.4914","49.6","214.3","134","60.03","18"
"05/07/12 13:31:55","87.4944","33.8","214.41","197","60.03","18"
"05/07/12 13:36:54","87.4977","44.4","214.64","181","60.03","18"
"05/07/12 13:41:53","87.5016","42.3","214.85","219","60.03","17"
"05/07/12 13:46:54","87.5054","43.6","214.9","368","60.03","17"
"05/07/12 13:51:55","87.5093","56.4","214.71","375","60.03","17"
"05/07/12 13:56:54","87.5131","45.6","215.03","299","60.03","18"
"05/07/12 14:01:55","87.517","59.0","214.88","104","60.03","18"
"05/07/12 14:06:55","87.5208","45.2","215.01","133","60.03","18"
"05/07/12 14:11:55","87.5243","45.3","214.89","242","60.0","18"
"05/07/12 14:16:54","87.5278","51.8","213.81","177","60.03","18"
"05/07/12 14:21:54","87.5317","41.2","213.98","354","60.0","18"
"05/07/12 14:26:55","87.5355","43.5","214.35","374","60.03","18"
"05/07/12 14:31:55","87.5394","54.4","213.49","305","60.03","18"
"05/07/12 14:36:55","87.5432","40.2","214.24","149","60.03","18"
"05/07/12 14:41:54","87.5471","37.2","213.88","286","60.03","18"
"05/07/12 14:46:55","87.5518","70.5","214.53","353","60.03","18"
"05/07/12 14:51:55","87.5579","89.2","215.14","437","60.03","19"
"05/07/12 14:56:54","87.5645","77.0","214.96","380","60.03","19"
"05/07/12 15:01:55","87.5713","89.1","215.64","436","60.07","19"
"05/07/12 15:06:54","87.5772","63.3","215.24","321","60.03","19"
"05/07/12 15:16:54","87.5855","44.2","215.69","100","60.03","19"
"05/07/12 15:21:54","87.5895","53.9","215.28","315","60.07","19"
"05/07/12 15:26:54","87.5937","62.5","215.26","330","60.03","19"
"05/07/12 15:31:55","87.5976","45.7","215.58","302","60.03","19"
"05/07/12 15:36:55","87.6014","36.4","215.94","133","60.03","19"
"05/07/12 15:41:54","87.6052","54.6","216.22","263","60.03","19"
"05/07/12 15:46:54","87.609","45.9","215.74","74","60.03","19"
"05/07/12 15:51:55","87.6139","103.8","216.87","492","60.03","20"
"05/07/12 15:56:54","87.6206","79.0","215.99","390","60.03","20"
"05/07/12 16:01:54","87.6264","70.1","215.2","349","60.0","20"
"05/07/12 16:06:55","87.6314","61.7","214.83","316","60.03","20"
"05/07/12 16:11:55","87.6353","47.2","215.03","347","60.0","20"
"05/07/12 16:16:54","87.6392","47.2","215.11","116","60.03","20"
"05/07/12 16:21:54","87.6443","137.3","216.75","641","60.0","20"
"05/07/12 16:26:54","87.6527","125.0","217.04","589","60.07","20"
"05/07/12 16:31:55","87.6607","59.2","215.7","368","60.03","20"
"05/07/12 16:36:54","87.6681","116.4","216.94","547","60.03","21"
"05/07/12 16:41:54","87.6752","117.1","217.17","555","60.03","21"
"05/07/12 16:46:54","87.6828","91.7","215.78","448","60.07","21"
"05/07/12 16:51:54","87.6877","42.4","215.04","373","60.03","21"
"05/07/12 16:56:55","87.6917","42.8","215.52","104","60.03","20"
"05/07/12 17:01:54","87.6965","99.6","215.54","480","60.0","21"
"05/07/12 17:06:55","87.7029","83.1","215.78","406","60.03","21"
"05/07/12 17:11:55","87.709","76.3","215.4","380","60.0","21"
"05/07/12 17:16:54","87.7147","70.9","215.85","355","60.0","20"
"05/07/12 17:21:54","87.72","66.3","216.13","334","60.07","20"
"05/07/12 17:26:55","87.725","61.7","216.12","314","60.07","21"
"05/07/12 17:31:53","87.7291","51.1","215.68","326","60.03","21"
"05/07/12 17:36:54","87.7329","54.9","215.36","138","60.03","21"
"05/07/12 17:41:55","87.7367","44.8","215.76","297","60.03","21"
"05/07/12 17:46:55","87.7402","36.0","215.9","195","60.0","21"
"05/07/12 17:51:53","87.7433","43.2","215.71","144","60.0","21"
"05/07/12 17:56:54","87.746","38.5","215.31","137","60.03","21"
"05/07/12 18:01:54","87.7485","33.9","214.41","120","60.03","20"
"05/07/12 18:06:55","87.7506","27.1","215.27","22","60.0","20"
"05/07/12 18:11:55","87.7525","13.1","215.25","66","60.07","20"
"05/07/12 18:16:55","87.754","13.7","213.76","10","60.0","20"
"05/07/12 18:21:55","87.7553","22.4","214.54","118","60.03","20"
"05/07/12 18:26:55","87.7563","5.9","214.65","217","60.03","20"
"05/07/12 18:31:54","87.7572","14.3","213.92","14","60.0","19"
"05/07/12 18:36:54","87.7579","12.5","214.06","8","60.0","19"
"05/07/12 18:41:54","87.7585","10.8","214.24","45","60.0","19"
"05/07/12 18:46:55","87.7589","15.0","214.04","141","60.03","19"
"05/07/12 18:51:54","87.7594","11.0","213.9","2","60.03","19"
"05/07/12 18:56:55","87.7598","14.6","214.4","9","60.03","19"
"05/07/12 19:01:55","87.7602","13.7","214.02","1","59.96","19"
"05/07/12 19:06:54","87.7605","0.0","214.15","0","60.07","18"
"05/07/12 19:11:54","87.7608","11.8","214.22","79","60.03","18"
"05/07/12 19:16:55","87.7612","0.0","213.52","0","60.0","18"
"05/07/12 19:21:54","87.7615","0.0","213.88","0","60.03","18"
"05/07/12 19:26:55","87.7617","0.0","214.1","0","60.03","17"
"05/07/12 19:36:55","87.7619","0.0","213.98","0","60.03","17"
"05/07/12 19:46:54","87.762","0.0","213.84","0","60.0","15"
"05/08/12 06:16:55","87.7621","11.9","214.03","1","60.0","9"
"05/08/12 06:21:55","87.7624","0.0","213.62","0","60.03","9"
"05/08/12 06:26:55","87.7628","0.0","214.46","0","60.0","9"
"05/08/12 06:31:56","87.7632","0.0","215.28","0","60.03","9"
"05/08/12 06:36:56","87.7637","15.6","214.69","0","60.0","9"
"05/08/12 06:41:54","87.7642","11.0","215.3","1","60.03","9"
"05/08/12 06:46:55","87.7648","0.0","215.36","0","60.03","10"
"05/08/12 06:51:56","87.7654","14.0","215.47","93","60.0","10"
"05/08/12 06:56:55","87.766","10.4","215.52","14","60.03","10"
"05/08/12 07:01:55","87.7665","7.7","214.2","0","60.0","10"
"05/08/12 07:06:56","87.7672","14.4","213.92","59","60.03","10"
"05/08/12 07:11:55","87.7681","16.3","214.06","95","60.0","10"
"05/08/12 07:16:56","87.769","7.4","213.45","247","60.03","10"
"05/08/12 07:21:55","87.7699","16.2","214.14","25","60.0","10"
"05/08/12 07:31:55","87.7726","18.4","213.81","17","60.0","11"
"05/08/12 07:36:55","87.7743","15.2","213.68","214","60.03","11"
"05/08/12 07:41:56","87.7757","31.1","215.4","50","60.03","11"
"05/08/12 07:46:54","87.7776","25.8","214.91","113","60.03","11"
"05/08/12 07:51:55","87.7797","28.4","214.42","196","60.03","11"
"05/08/12 07:56:55","87.7815","32.4","214.74","220","60.03","11"
"05/08/12 08:01:56","87.7838","23.9","214.69","204","60.0","11"
"05/08/12 08:06:54","87.7857","25.0","214.14","208","60.0","11"
"05/08/12 08:11:54","87.7878","26.2","214.11","230","60.0","11"
"05/08/12 08:16:55","87.7903","34.7","213.76","134","60.07","12"
"05/08/12 08:21:54","87.7927","33.7","214.73","230","60.0","12"
"05/08/12 08:26:54","87.7951","39.0","215.15","213","60.03","12"
"05/08/12 08:31:55","87.7979","34.1","214.3","201","60.0","12"
"05/08/12 08:36:55","87.8008","40.9","215.4","257","60.03","13"
"05/08/12 08:41:54","87.8037","37.7","214.34","160","60.0","13"
"05/08/12 08:46:55","87.8061","39.2","214.21","198","60.0","13"
"05/08/12 08:51:55","87.8088","39.4","214.74","188","60.03","13"
"05/08/12 08:56:55","87.8116","39.7","215.33","123","60.03","13"
"05/08/12 09:01:56","87.8145","33.4","214.65","324","60.03","13"
"05/08/12 09:06:55","87.818","47.8","215.06","310","60.0","14"
"05/08/12 09:11:56","87.8219","57.7","215.05","108","60.0","14"
"05/08/12 09:16:55","87.8257","51.5","215.39","321","60.0","15"
"05/08/12 09:21:54","87.8294","51.5","215.69","348","60.03","15"
"05/08/12 09:26:56","87.8332","57.1","214.38","185","60.03","15"
"05/08/12 09:31:56","87.8371","43.1","214.37","351","60.0","16"
"05/08/12 09:36:55","87.841","52.1","214.56","299","60.03","16"
"05/08/12 09:41:54","87.8448","47.5","215.0","371","60.03","17"
"05/08/12 09:46:55","87.8487","42.9","214.42","255","60.03","17"
"05/08/12 09:51:55","87.8524","43.4","213.39","413","60.0","17"
"05/08/12 09:56:55","87.8563","52.9","214.92","232","60.03","17"
"05/08/12 10:01:56","87.8599","49.8","214.25","355","60.0","17"
"05/08/12 10:06:55","87.8637","38.6","214.82","130","60.03","17"
"05/08/12 10:11:55","87.8674","36.4","214.7","363","60.0","17"
"05/08/12 10:16:56","87.8712","43.1","214.5","370","60.0","18"
"05/08/12 10:21:55","87.875","42.4","214.25","423","60.0","18"
"05/08/12 10:26:55","87.8788","39.9","213.4","219","60.0","18"
"05/08/12 10:31:55","87.8819","43.3","214.01","320","60.0","18"
"05/08/12 10:36:54","87.885","46.0","213.44","149","60.0","18"
"05/08/12 10:41:54","87.8875","26.4","214.58","44","60.03","18"
"05/08/12 10:46:54","87.8894","26.6","213.59","135","60.0","18"
"05/08/12 10:51:54","87.8916","31.3","213.9","22","60.0","18"
"05/08/12 10:56:55","87.894","45.6","214.34","334","60.03","17"
"05/08/12 11:01:54","87.8973","38.3","214.92","186","60.03","17"
"05/08/12 11:06:54","87.9008","42.9","215.56","358","60.0","17"
"05/08/12 11:11:55","87.9047","36.6","215.5","284","60.03","17"
"05/08/12 11:16:54","87.9085","46.2","215.16","94","60.0","17"
"05/08/12 11:21:55","87.9124","50.3","215.22","340","60.03","17"
"05/08/12 11:26:55","87.9164","46.3","214.82","298","60.0","18"
"05/08/12 11:31:55","87.9227","70.2","214.19","348","60.03","18"
"05/08/12 11:36:55","87.9271","56.1","213.79","87","60.03","18"
"05/08/12 11:41:55","87.931","63.3","214.64","350","60.03","18"
"05/08/12 11:46:55","87.9354","87.3","215.31","425","60.03","19"
"05/08/12 11:51:54","87.9411","69.9","214.57","351","60.03","19"
"05/08/12 11:56:55","87.9471","89.8","214.18","439","60.03","19"
"05/08/12 12:01:56","87.9544","86.5","213.97","424","60.03","19"
"05/08/12 12:06:55","87.9604","68.2","213.63","348","60.03","19"
"05/08/12 12:11:55","87.9657","79.1","214.44","394","60.03","19"
"05/08/12 12:16:55","87.9732","104.5","214.65","498","60.03","19"
"05/08/12 12:21:55","87.9823","78.1","214.61","388","60.03","20"
"05/08/12 12:26:55","87.9876","73.2","214.52","369","60.03","20"
"05/08/12 12:31:55","87.9923","39.2","214.19","92","60.03","20"
"05/08/12 12:36:56","87.9961","50.4","212.86","366","60.0","20"
"05/08/12 12:41:55","88.0001","66.8","214.38","391","60.0","20"
"05/08/12 12:46:56","88.0058","80.7","213.61","396","60.03","20"
"05/08/12 12:51:54","88.0136","95.8","214.06","465","60.03","20"
"05/08/12 12:56:55","88.0197","78.3","213.58","392","60.03","20"
"05/08/12 13:01:56","88.0281","90.7","214.59","441","60.03","20"
"05/08/12 13:06:55","88.0364","90.4","214.01","443","60.03","21"
"05/08/12 13:11:54","88.041","45.3","214.01","302","60.0","21"
"05/08/12 13:16:54","88.0449","48.9","214.54","365","60.0","20"
"05/08/12 13:21:54","88.0489","47.6","214.19","298","60.03","20"
"05/08/12 13:26:54","88.0573","104.6","215.24","501","60.03","21"
"05/08/12 13:31:54","88.0638","97.3","215.31","466","60.0","20"
"05/08/12 13:36:55","88.0736","107.3","214.55","511","60.03","22"
"05/08/12 13:41:56","88.0803","114.9","215.89","544","60.03","22"
"05/08/12 13:46:54","88.0913","90.1","214.24","441","60.03","22"
"05/08/12 13:51:55","88.0964","41.8","214.62","385","60.03","23"
"05/08/12 13:56:55","88.1032","88.0","215.41","428","60.0","23"
"05/08/12 14:01:54","88.1109","160.0","215.99","739","60.03","23"
"05/08/12 14:06:54","88.1235","107.5","215.0","516","60.03","23"
"05/08/12 14:11:56","88.1362","153.4","216.27","706","60.03","24"
"05/08/12 14:16:56","88.1482","110.3","216.82","519","60.0","24"
"05/08/12 14:21:56","88.1578","195.3","217.65","888","60.07","24"
"05/08/12 14:26:54","88.1704","130.4","216.5","609","60.03","24"
"05/08/12 14:31:56","88.1843","194.9","217.09","884","60.03","25"
"05/08/12 14:36:55","88.1989","142.6","215.67","663","60.03","25"
"05/08/12 14:41:55","88.2117","196.0","217.49","890","60.03","26"
"05/08/12 14:46:55","88.2253","140.0","216.74","644","60.03","25"
"05/08/12 14:51:56","88.2372","193.5","218.46","879","60.0","24"
"05/08/12 14:56:56","88.2464","103.1","216.01","492","60.03","23"
"05/08/12 15:01:55","88.2542","97.8","216.42","469","60.03","23"
"05/08/12 15:06:55","88.2613","91.1","215.76","443","60.03","22"
"05/08/12 15:11:56","88.268","68.8","215.25","346","60.0","21"
"05/08/12 15:16:54","88.2724","57.9","214.7","114","60.03","20"
"05/08/12 15:21:55","88.2759","37.7","214.34","141","60.0","19"
"05/08/12 15:26:56","88.2794","46.3","215.13","404","60.03","19"
"05/08/12 15:31:56","88.2831","37.3","215.02","140","60.03","18"
"05/08/12 15:36:55","88.2869","49.7","215.47","334","60.03","18"
"05/08/12 15:41:55","88.2908","56.7","215.24","105","60.03","17"
"05/08/12 15:46:55","88.294","32.1","215.48","287","60.0","17"
"05/08/12 15:51:55","88.2963","30.1","215.05","86","60.0","17"
"05/08/12 15:56:55","88.2982","24.6","214.84","284","60.0","16"
"05/08/12 16:01:56","88.3","24.5","215.41","45","60.0","15"
"05/08/12 16:06:55","88.3021","17.9","214.27","208","60.03","15"
"05/08/12 16:11:56","88.3044","31.7","214.5","153","60.0","15"
"05/08/12 16:16:55","88.3063","36.7","214.26","89","60.03","15"
"05/08/12 16:21:56","88.3082","27.5","214.57","45","60.0","15"
"05/08/12 16:26:56","88.3099","47.0","214.18","376","60.07","15"
"05/08/12 16:31:55","88.3134","34.7","214.25","261","60.03","15"
"05/08/12 16:36:56","88.3159","28.9","214.23","149","60.03","15"
"05/08/12 16:41:55","88.3181","33.7","214.94","122","60.03","15"
"05/08/12 16:46:56","88.3204","32.8","214.62","79","60.03","15"
"05/08/12 16:51:56","88.3219","14.1","214.33","3","60.07","15"
"05/08/12 16:56:55","88.3232","14.2","213.95","3","60.0","14"
"05/08/12 17:01:54","88.3246","18.8","214.77","68","60.03","14"
"05/08/12 17:06:55","88.3259","15.4","213.15","84","60.03","13"
"05/08/12 17:11:56","88.3272","29.9","213.96","39","60.03","13"
"05/08/12 17:16:56","88.3284","22.3","214.1","158","60.0","13"
"05/08/12 17:21:56","88.3296","12.9","214.99","155","60.0","13"
"05/08/12 17:26:56","88.3306","14.6","214.41","9","60.03","13"
"05/08/12 17:31:55","88.3319","14.2","214.03","6","60.03","13"
"05/08/12 17:36:55","88.3333","27.4","214.0","175","60.03","13"
"05/08/12 17:41:56","88.3345","14.7","214.19","19","60.03","13"
"05/08/12 17:46:55","88.3359","12.1","214.46","130","60.03","13"
"05/08/12 17:51:55","88.3373","17.1","213.03","5","60.0","13"
"05/08/12 17:56:55","88.3386","13.6","213.3","119","60.0","13"
"05/08/12 18:01:55","88.3394","0.0","213.63","0","60.03","13"
"05/08/12 18:06:55","88.3399","13.8","213.19","3","60.03","13"
"05/08/12 18:11:56","88.3404","13.9","212.59","73","60.0","13"
"05/08/12 18:16:54","88.3409","0.0","213.06","0","60.03","13"
"05/08/12 18:21:56","88.3412","0.0","212.45","0","60.0","13"
"05/08/12 18:26:56","88.3417","0.0","212.7","0","60.03","13"
"05/08/12 18:31:55","88.3426","14.5","212.08","96","60.0","13"
"05/08/12 18:36:55","88.3434","14.3","212.89","81","60.03","13"
"05/08/12 18:41:55","88.344","14.5","213.74","7","60.0","13"
"05/08/12 18:46:54","88.3445","0.0","213.56","0","60.0","13"
"05/08/12 18:51:55","88.3445","6.2","213.97","118","60.03","13"
"05/08/12 18:56:55","88.3451","14.0","213.35","137","60.03","13"
"05/08/12 19:01:55","88.3458","14.1","213.32","4","60.0","13"
"05/08/12 19:06:56","88.3463","0.0","214.28","0","60.03","13"
"05/08/12 19:11:55","88.3466","0.0","212.78","0","60.0","13"
"05/08/12 19:21:56","88.3469","0.0","212.7","0","60.0","12"
"05/08/12 19:31:56","88.347","0.0","213.2","0","60.0","11"
"05/09/12 06:06:55","88.3472","0.0","212.63","0","60.03","6"
"05/09/12 06:11:56","88.3472","0.0","212.14","0","60.03","7"
"05/09/12 06:16:55","88.3473","0.0","213.63","0","60.03","7"
"05/09/12 06:26:55","88.3478","10.7","213.5","1","60.0","8"
"05/09/12 06:31:56","88.3485","14.4","213.96","1","60.0","9"
"05/09/12 06:36:57","88.3495","14.5","214.79","107","60.03","9"
"05/09/12 06:41:56","88.3509","24.0","214.18","278","60.03","9"
"05/09/12 06:46:55","88.3525","12.0","214.42","23","60.07","9"
"05/09/12 06:51:55","88.3542","12.1","214.81","163","60.03","10"
"05/09/12 06:56:56","88.3562","24.8","214.76","121","60.03","10"
"05/09/12 07:01:57","88.3586","32.4","214.16","266","60.03","11"
"05/09/12 07:06:55","88.3613","43.1","214.84","327","60.03","11"
"05/09/12 07:11:57","88.3644","36.5","214.39","100","60.0","11"
"05/09/12 07:16:55","88.3679","40.0","214.39","236","60.03","12"
"05/09/12 07:21:56","88.3716","56.8","215.32","166","60.03","13"
"05/09/12 07:26:55","88.3755","58.8","215.3","324","60.03","13"
"05/09/12 07:31:56","88.3793","57.8","215.33","357","60.03","14"
"05/09/12 07:36:55","88.3831","59.5","215.43","282","60.03","14"
"05/09/12 07:41:55","88.387","53.4","214.92","98","60.03","15"
"05/09/12 07:46:56","88.3909","40.8","214.53","355","60.03","15"
"05/09/12 07:51:56","88.3949","42.8","216.25","182","60.03","15"
"05/09/12 07:56:56","88.3993","42.4","216.04","361","60.03","16"
"05/09/12 08:06:55","88.4119","95.0","215.95","457","60.03","17"
"05/09/12 08:11:57","88.4195","99.7","215.84","479","60.03","17"
"05/09/12 08:16:55","88.4274","103.5","216.0","495","60.03","18"
"05/09/12 08:21:55","88.4356","108.6","217.6","510","60.03","18"
"05/09/12 08:26:56","88.4442","112.6","216.88","530","60.03","18"
"05/09/12 08:31:56","88.4531","116.5","217.5","547","60.03","19"
"05/09/12 08:36:56","88.4624","120.9","216.23","567","60.0","19"
"05/09/12 08:41:56","88.4719","124.6","215.93","585","60.03","20"
"05/09/12 08:46:55","88.4818","129.2","215.8","604","60.07","20"
"05/09/12 08:51:57","88.4921","133.0","215.96","622","60.0","20"
"05/09/12 08:56:55","88.5026","136.6","216.54","638","60.03","21"
"05/09/12 09:01:56","88.5135","141.6","217.79","653","60.03","22"
"05/09/12 09:06:56","88.5247","144.7","217.26","664","60.0","22"
"05/09/12 09:11:55","88.536","148.9","216.54","694","60.03","23"
"05/09/12 09:16:57","88.5478","151.3","218.21","697","60.03","23"
"05/09/12 09:21:57","88.5597","154.7","217.7","706","60.0","24"
"05/09/12 09:26:56","88.5719","159.3","217.97","729","60.03","24"
"05/09/12 09:31:56","88.5845","162.8","216.95","750","60.03","24"
"05/09/12 09:36:56","88.5973","165.1","217.26","757","60.03","24"
"05/09/12 09:41:56","88.6102","169.1","217.31","769","60.03","25"
"05/09/12 09:46:56","88.6236","172.2","217.06","789","60.03","25"
"05/09/12 09:51:55","88.637","174.4","217.01","793","60.03","25"
"05/09/12 09:56:56","88.6508","179.1","218.08","816","60.03","25"
"05/09/12 10:01:55","88.6649","182.5","218.23","832","60.03","26"
"05/09/12 10:06:56","88.6793","185.2","217.86","835","60.0","26"
"05/09/12 10:11:55","88.6936","189.9","217.88","856","60.03","26"
"05/09/12 10:16:56","88.7087","192.8","217.68","874","60.0","26"
"05/09/12 10:21:56","88.7237","192.9","217.48","871","60.0","27"
"05/09/12 10:26:56","88.7389","195.0","218.21","876","60.03","27"
"05/09/12 10:31:55","88.754","195.8","218.06","881","60.0","27"
"05/09/12 10:36:55","88.7693","196.3","218.76","883","60.03","28"
"05/09/12 10:41:56","88.7846","196.1","218.29","880","60.03","28"
"05/09/12 10:46:56","88.7999","195.9","218.63","885","60.07","28"
"05/09/12 10:51:56","88.8151","195.6","218.6","883","60.03","28"
"05/09/12 10:56:56","88.8304","196.3","218.71","884","60.03","29"
"05/09/12 11:01:56","88.8456","195.8","218.9","876","60.03","29"
"05/09/12 11:06:57","88.8609","195.0","217.86","886","60.03","29"
"05/09/12 11:11:55","88.876","195.5","218.36","883","60.03","29"
"05/09/12 11:16:56","88.8913","196.0","218.93","877","60.03","29"
"05/09/12 11:21:56","88.9066","195.6","218.14","879","60.03","29"
"05/09/12 11:26:55","88.9217","195.6","218.48","878","60.03","29"
"05/09/12 11:31:56","88.937","195.1","217.95","882","60.0","29"
"05/09/12 11:36:56","88.9522","195.6","217.98","881","60.0","30"
"05/09/12 11:41:55","88.9673","195.6","217.88","886","60.03","30"
"05/09/12 11:46:57","88.9827","194.8","217.56","882","60.0","30"
"05/09/12 11:51:56","88.9978","195.0","217.63","879","60.0","31"
"05/09/12 11:56:55","89.013","195.6","218.42","878","60.03","31"
"05/09/12 12:01:55","89.0281","194.6","218.28","880","60.0","31"
"05/09/12 12:06:56","89.0434","194.8","218.23","882","60.0","31"
"05/09/12 12:11:55","89.0585","195.3","218.19","878","60.03","31"
"05/09/12 12:16:56","89.0738","194.9","218.25","881","60.03","31"
